,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
Unit,mm,mm,MPa,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,kPa,MPa,Nm3/h,Sv/h,Sv/h,Sv/h,Sv/h,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,Instrument failure,,Instrument failure,Instrument failure,Continuously monitoring the status,,Instrument failure,,,,Continuously monitoring the status,,,Continuously monitoring the status,,Continuously monitoring the status,,Continuously monitoring the status,,Continuously monitoring the status,Removed,Removed,,,Instrument failure,Continuously monitoring the status,,,,,,,,,,,,,,Instrument failure,,Instrument failure,""
2014/1/1 5:00,DS,-2099 ,0.004 ,28.1 ,,33.7 ,,,21.7 ,7.55 ,,26.6 ,38.5 ,15.6 ,27.1 ,26.3 ,27.1 ,39.9 ,26.5 ,21.0 ,26.7 ,30.1 ,26.6 ,26.2 ,,,27.0 ,27.1 ,,24.5 ,23.2 ,23.6 ,5.43 ,11.7 ,0.07 ,0.06 ,15.75 ,-,-,486 ,0.48 ,17.81 ,3.85 ,,0.02 ,,""
2014/1/1 11:00,DS,-2098 ,0.005 ,28.1 ,,33.7 ,,,21.7 ,7.73 ,,26.6 ,38.4 ,15.6 ,27.1 ,26.6 ,27.0 ,39.5 ,26.4 ,21.0 ,26.6 ,29.8 ,26.5 ,26.1 ,,,27.0 ,27.1 ,,24.5 ,23.2 ,23.6 ,5.43 ,11.8 ,0.07 ,0.06 ,15.75 ,-,-,486 ,0.48 ,17.63 ,3.85 ,,0.02 ,,""
2014/1/1 17:00,DS,-2099 ,0.005 ,28.1 ,,34.2 ,,,21.7 ,7.47 ,,26.6 ,38.4 ,15.5 ,27.0 ,26.6 ,27.0 ,39.5 ,26.4 ,21.0 ,26.6 ,29.8 ,26.4 ,26.1 ,,,27.0 ,27.0 ,,24.5 ,23.2 ,23.5 ,5.43 ,12.0 ,0.07 ,0.06 ,15.75 ,-,-,486 ,0.48 ,17.53 ,3.85 ,,0.02 ,,""
2014/1/1 23:00,DS,-2098 ,0.005 ,28.0 ,,34.1 ,,,21.8 ,7.43 ,,26.6 ,38.4 ,15.5 ,27.1 ,26.5 ,27.0 ,40.1 ,26.4 ,20.7 ,26.6 ,29.9 ,26.4 ,26.1 ,,,26.9 ,27.0 ,,24.4 ,23.2 ,23.5 ,5.43 ,12.1 ,0.07 ,0.06 ,15.75 ,-,-,486 ,0.47 ,18.09 ,3.85 ,,0.02 ,,""
2014/1/2 5:00,DS,-2099 ,0.005 ,28.0 ,,34.3 ,,,21.8 ,7.55 ,,26.6 ,38.3 ,15.4 ,27.0 ,26.2 ,27.0 ,40.1 ,26.4 ,20.7 ,26.6 ,29.8 ,26.4 ,26.0 ,,,26.9 ,26.9 ,,24.4 ,23.1 ,23.5 ,5.42 ,12.1 ,0.07 ,0.05 ,15.75 ,-,-,486 ,0.47 ,17.53 ,3.85 ,,0.02 ,,""
2014/1/2 11:00,DS,-2099 ,0.005 ,28.0 ,,34.3 ,,,21.7 ,6.91 ,,26.5 ,38.3 ,15.5 ,27.0 ,26.4 ,26.9 ,40.2 ,26.3 ,20.6 ,26.5 ,29.8 ,26.4 ,26.0 ,,,26.9 ,27.0 ,,24.4 ,23.1 ,23.5 ,5.41 ,12.1 ,0.06 ,0.05 ,15.75 ,-,-,486 ,0.48 ,17.34 ,3.85 ,,0.02 ,,""
2014/1/2 17:00,DS,-2099 ,0.004 ,27.9 ,,34.3 ,,,21.6 ,6.56 ,,26.5 ,38.3 ,15.2 ,27.0 ,26.4 ,26.9 ,40.1 ,26.3 ,20.6 ,26.5 ,29.7 ,26.4 ,26.0 ,,,26.9 ,26.9 ,,24.4 ,23.1 ,23.5 ,5.40 ,12.0 ,0.07 ,0.06 ,15.75 ,-,-,486 ,0.48 ,18.66 ,3.85 ,,0.02 ,,""
2014/1/2 23:00,DS,-2099 ,0.004 ,27.9 ,,33.9 ,,,21.5 ,6.24 ,,26.5 ,38.3 ,15.4 ,26.9 ,26.4 ,26.9 ,40.0 ,26.3 ,20.6 ,26.4 ,29.6 ,26.3 ,26.0 ,,,26.9 ,26.8 ,,24.3 ,23.0 ,23.4 ,5.39 ,11.9 ,0.05 ,0.04 ,15.75 ,-,-,486 ,0.48 ,17.63 ,3.85 ,,0.02 ,,""
2014/1/3 5:00,DS,-2099 ,0.004 ,27.9 ,,34.1 ,,,21.5 ,6.26 ,,26.4 ,38.2 ,15.4 ,26.9 ,26.4 ,26.9 ,39.8 ,26.3 ,20.6 ,26.4 ,29.5 ,26.3 ,25.9 ,,,26.8 ,26.8 ,,24.3 ,23.0 ,23.4 ,5.37 ,11.8 ,0.04 ,0.03 ,15.75 ,-,-,486 ,0.48 ,18.50 ,3.85 ,,0.02 ,,""
2014/1/3 11:00,DS,-2099 ,0.004 ,27.8 ,,34.0 ,,,21.5 ,6.35 ,,26.4 ,38.2 ,15.4 ,26.9 ,26.3 ,26.8 ,39.7 ,26.2 ,20.6 ,26.4 ,29.5 ,26.2 ,25.8 ,,,26.8 ,26.8 ,,24.2 ,23.0 ,23.4 ,5.36 ,11.4 ,0.05 ,0.05 ,15.73 ,-,-,485 ,0.48 ,17.63 ,3.85 ,,0.02 ,,""
2014/1/3 17:00,DS,-2099 ,0.004 ,27.8 ,,34.0 ,,,21.3 ,6.81 ,,26.4 ,38.1 ,15.4 ,26.9 ,26.4 ,26.8 ,39.7 ,26.2 ,20.6 ,26.4 ,29.5 ,26.2 ,25.9 ,,,26.8 ,26.9 ,,24.2 ,23.0 ,23.3 ,5.36 ,11.3 ,0.07 ,0.06 ,15.73 ,-,-,485 ,0.48 ,17.91 ,3.85 ,,0.02 ,,""
2014/1/3 23:00,DS,-2099 ,0.004 ,27.8 ,,34.0 ,,,21.3 ,7.22 ,,26.3 ,38.1 ,15.3 ,26.8 ,25.9 ,26.7 ,39.8 ,26.2 ,20.5 ,26.4 ,29.5 ,26.2 ,25.8 ,,,26.7 ,26.9 ,,24.2 ,23.0 ,23.3 ,5.36 ,11.4 ,0.07 ,0.07 ,15.73 ,-,-,485 ,0.48 ,18.19 ,3.85 ,,0.02 ,,""
2014/1/4 5:00,DS,-2099 ,0.004 ,27.7 ,,33.7 ,,,21.2 ,7.28 ,,26.3 ,38.1 ,15.3 ,26.8 ,26.2 ,26.7 ,39.7 ,26.1 ,20.5 ,26.3 ,29.5 ,26.1 ,25.8 ,,,26.7 ,26.8 ,,24.2 ,22.9 ,23.3 ,5.36 ,11.5 ,0.07 ,0.06 ,15.73 ,-,-,485 ,0.47 ,17.81 ,3.85 ,,0.02 ,,""
2014/1/4 11:00,DS,-2099 ,0.004 ,27.7 ,,33.6 ,,,21.1 ,7.23 ,,26.3 ,37.9 ,15.2 ,26.8 ,26.2 ,26.7 ,39.6 ,26.1 ,20.5 ,26.3 ,29.4 ,26.1 ,25.8 ,,,26.7 ,26.8 ,,24.2 ,22.9 ,23.3 ,5.36 ,11.6 ,0.07 ,0.06 ,15.73 ,-,-,485 ,0.47 ,18.19 ,3.83 ,,0.02 ,,""
2014/1/4 17:00,DS,-2099 ,0.004 ,27.7 ,,33.8 ,,,21.1 ,7.05 ,,26.3 ,37.9 ,15.2 ,26.8 ,26.2 ,26.7 ,39.6 ,26.1 ,20.5 ,26.3 ,29.5 ,26.1 ,25.7 ,,,26.6 ,26.6 ,,24.1 ,22.9 ,23.3 ,5.36 ,11.7 ,0.07 ,0.06 ,15.73 ,-,-,485 ,0.48 ,18.28 ,3.83 ,,0.02 ,,""
2014/1/4 23:00,DS,-2099 ,0.004 ,27.6 ,,33.6 ,,,21.1 ,6.81 ,,26.3 ,37.9 ,15.2 ,26.7 ,26.2 ,26.7 ,39.6 ,26.1 ,20.4 ,26.2 ,29.4 ,26.1 ,25.7 ,,,26.6 ,26.6 ,,24.1 ,22.9 ,23.2 ,5.35 ,11.7 ,0.04 ,0.04 ,15.76 ,-,-,487 ,0.48 ,19.13 ,3.83 ,,0.02 ,,""
2014/1/5 5:00,DS,-2099 ,0.004 ,27.6 ,,33.8 ,,,21.2 ,6.52 ,,26.2 ,37.9 ,15.2 ,26.7 ,26.0 ,26.6 ,39.6 ,26.1 ,20.4 ,26.2 ,29.4 ,26.1 ,25.7 ,,,26.6 ,26.6 ,,24.1 ,22.8 ,23.2 ,5.33 ,11.7 ,0.03 ,0.03 ,15.76 ,-,-,487 ,0.48 ,18.38 ,3.83 ,,0.02 ,,""
2014/1/5 11:00,DS,-2099 ,0.004 ,27.6 ,,33.8 ,,,21.3 ,6.32 ,,26.1 ,37.8 ,15.1 ,26.7 ,25.9 ,26.6 ,39.5 ,26.0 ,20.4 ,26.2 ,29.4 ,26.0 ,25.7 ,,,26.6 ,26.6 ,,24.1 ,22.8 ,23.2 ,5.32 ,11.5 ,0.04 ,0.04 ,15.76 ,-,-,487 ,0.48 ,18.56 ,3.83 ,,0.02 ,,""
2014/1/5 17:00,DS,-2099 ,0.004 ,27.6 ,,34.0 ,,,21.4 ,6.26 ,,26.1 ,37.8 ,15.1 ,26.7 ,25.9 ,26.6 ,39.6 ,26.0 ,20.4 ,26.2 ,29.4 ,26.0 ,25.7 ,,,26.6 ,26.6 ,,24.0 ,22.8 ,23.2 ,5.31 ,11.2 ,0.06 ,0.05 ,15.75 ,-,-,486 ,0.48 ,17.34 ,3.83 ,,0.02 ,,""
2014/1/5 23:00,DS,-2100 ,0.003 ,27.6 ,,33.8 ,,,21.4 ,6.21 ,,26.1 ,37.8 ,15.1 ,26.7 ,25.9 ,26.6 ,39.5 ,26.0 ,20.4 ,26.2 ,29.4 ,26.0 ,25.6 ,,,26.6 ,26.6 ,,24.0 ,22.8 ,23.2 ,5.30 ,11.0 ,0.04 ,0.04 ,15.75 ,-,-,486 ,0.48 ,17.72 ,3.83 ,,0.02 ,,""
2014/1/6 5:00,DS,-2100 ,0.003 ,27.6 ,,33.8 ,,,21.4 ,6.24 ,,26.1 ,37.7 ,15.1 ,26.6 ,25.9 ,26.5 ,39.3 ,25.9 ,20.4 ,26.1 ,29.4 ,25.9 ,25.6 ,,,26.5 ,26.5 ,,24.0 ,22.8 ,23.1 ,5.29 ,10.9 ,0.04 ,0.04 ,15.75 ,-,-,486 ,0.48 ,17.63 ,3.83 ,,0.02 ,,""
2014/1/6 11:00,DS,-2100 ,0.003 ,27.5 ,,33.7 ,,,21.4 ,6.13 ,,26.1 ,37.7 ,15.0 ,26.6 ,25.9 ,26.5 ,39.2 ,25.9 ,20.4 ,26.1 ,29.4 ,26.0 ,25.6 ,,,26.5 ,26.5 ,,24.0 ,22.8 ,23.1 ,5.28 ,10.8 ,0.05 ,0.05 ,15.73 ,-,-,485 ,0.48 ,17.34 ,3.83 ,,0.02 ,,""
2014/1/6 17:00,DS,-2100 ,0.003 ,27.5 ,,33.6 ,,,21.4 ,6.00 ,,26.1 ,37.7 ,15.0 ,26.6 ,25.9 ,26.5 ,39.1 ,25.9 ,20.4 ,26.1 ,29.3 ,25.9 ,25.5 ,,,26.4 ,26.5 ,,23.9 ,22.7 ,23.1 ,5.28 ,10.6 ,0.06 ,0.06 ,15.73 ,-,-,485 ,0.48 ,17.81 ,3.83 ,,0.02 ,,""
2014/1/6 23:00,DS,-2099 ,0.003 ,27.4 ,,33.8 ,,,21.4 ,5.72 ,,26.0 ,37.6 ,15.0 ,26.5 ,25.8 ,26.4 ,39.0 ,25.8 ,20.4 ,26.0 ,29.3 ,25.9 ,25.5 ,,,26.4 ,26.6 ,,23.9 ,22.7 ,23.1 ,5.27 ,10.6 ,0.04 ,0.04 ,15.73 ,-,-,485 ,0.48 ,18.31 ,3.83 ,,0.02 ,,""
2014/1/7 5:00,DS,-2100 ,0.003 ,27.4 ,,33.6 ,,,21.3 ,5.62 ,,26.0 ,37.6 ,14.9 ,26.5 ,25.8 ,26.4 ,39.0 ,25.8 ,20.3 ,26.0 ,29.2 ,25.8 ,25.5 ,,,26.4 ,26.4 ,,23.8 ,22.7 ,23.0 ,5.26 ,10.5 ,0.04 ,0.03 ,15.73 ,-,-,485 ,0.47 ,17.16 ,3.83 ,,0.02 ,,""
2014/1/7 11:00,DS,-2100 ,0.003 ,27.4 ,,32.9 ,,,21.3 ,5.63 ,,25.9 ,37.6 ,14.9 ,26.4 ,25.7 ,26.4 ,38.7 ,25.7 ,20.4 ,25.9 ,29.2 ,25.8 ,25.4 ,,,26.3 ,26.4 ,,23.8 ,22.7 ,23.0 ,5.25 ,10.3 ,0.05 ,0.05 ,15.73 ,-,-,485 ,0.48 ,17.25 ,3.83 ,,0.02 ,,""
2014/1/7 17:00,DS,-2101 ,0.003 ,27.3 ,,32.9 ,,,21.3 ,5.96 ,,25.9 ,37.6 ,14.9 ,26.4 ,25.7 ,26.3 ,38.7 ,25.7 ,20.3 ,25.9 ,29.1 ,25.8 ,25.4 ,,,26.3 ,26.4 ,,23.8 ,22.6 ,23.0 ,5.25 ,10.3 ,0.07 ,0.06 ,15.73 ,-,-,485 ,0.47 ,17.16 ,3.83 ,,0.02 ,,""
2014/1/7 23:00,DS,-2101 ,0.003 ,27.3 ,,32.9 ,,,21.3 ,6.22 ,,25.9 ,37.5 ,14.9 ,26.4 ,25.7 ,26.3 ,38.6 ,25.7 ,20.3 ,25.9 ,29.1 ,25.7 ,25.3 ,,,26.3 ,26.3 ,,23.8 ,22.6 ,23.0 ,5.25 ,10.4 ,0.05 ,0.04 ,15.73 ,-,-,485 ,0.47 ,18.19 ,3.83 ,,0.02 ,,""
2014/1/8 5:00,DS,-2100 ,0.003 ,27.3 ,,33.2 ,,,21.3 ,6.68 ,,25.8 ,37.5 ,14.8 ,26.4 ,25.6 ,26.3 ,38.6 ,25.6 ,20.3 ,25.8 ,29.1 ,25.7 ,25.3 ,,,26.2 ,26.3 ,,23.7 ,22.6 ,23.0 ,5.24 ,10.4 ,0.05 ,0.04 ,15.73 ,-,-,485 ,0.47 ,18.28 ,3.83 ,,0.02 ,,""
2014/1/8 11:00,DS,-2100 ,0.004 ,27.3 ,,33.1 ,,,21.2 ,6.95 ,,25.8 ,37.5 ,14.8 ,26.3 ,25.6 ,26.3 ,38.5 ,25.6 ,20.3 ,25.9 ,29.1 ,25.7 ,25.3 ,,,26.2 ,26.3 ,,23.7 ,22.5 ,22.9 ,5.24 ,10.5 ,0.06 ,0.05 ,15.75 ,-,-,486 ,0.48 ,17.53 ,3.83 ,,0.02 ,,""
2014/1/8 17:00,DS,-2099 ,0.004 ,27.4 ,,32.9 ,,,21.3 ,7.31 ,,25.8 ,37.5 ,14.8 ,26.4 ,25.6 ,26.3 ,38.4 ,25.7 ,20.4 ,25.9 ,29.1 ,25.7 ,25.3 ,,,26.2 ,26.3 ,,23.7 ,22.5 ,22.9 ,5.25 ,10.7 ,0.07 ,0.06 ,15.73 ,-,-,485 ,0.47 ,17.44 ,3.83 ,,0.02 ,,""
2014/1/8 23:00,DS,-2099 ,0.005 ,27.4 ,,33.2 ,,,21.3 ,7.77 ,,25.8 ,37.4 ,14.8 ,26.4 ,25.7 ,26.3 ,38.4 ,25.7 ,20.4 ,25.9 ,29.2 ,25.7 ,25.4 ,,,26.3 ,26.4 ,,23.7 ,22.5 ,22.8 ,5.26 ,11.1 ,0.06 ,0.05 ,15.73 ,-,-,485 ,0.48 ,17.72 ,3.83 ,,0.02 ,,""
2014/1/9 5:00,DS,-2099 ,0.005 ,27.5 ,,33.8 ,,,21.4 ,8.23 ,,25.9 ,37.4 ,14.8 ,26.5 ,25.7 ,26.4 ,38.4 ,25.8 ,20.5 ,26.0 ,29.3 ,25.8 ,25.4 ,,,26.4 ,26.4 ,,23.7 ,22.5 ,22.8 ,5.26 ,11.3 ,0.05 ,0.04 ,15.72 ,-,-,484 ,0.48 ,18.38 ,3.83 ,,0.02 ,,""
2014/1/9 11:00,DS,-2100 ,0.005 ,27.4 ,,33.7 ,,,21.4 ,7.72 ,,25.9 ,37.4 ,14.7 ,26.5 ,25.8 ,26.4 ,38.4 ,25.8 ,20.6 ,26.0 ,29.3 ,25.8 ,25.5 ,,,26.4 ,26.4 ,,23.7 ,22.4 ,22.8 ,5.26 ,11.4 ,0.06 ,0.04 ,15.75 ,-,-,486 ,0.48 ,18.28 ,3.83 ,,0.02 ,,""
2014/1/9 17:00,DS,-2100 ,0.005 ,27.5 ,,33.9 ,,,21.5 ,7.27 ,,26.0 ,37.4 ,14.7 ,26.6 ,25.8 ,26.5 ,38.3 ,25.8 ,20.7 ,26.1 ,29.4 ,25.9 ,25.5 ,,,26.4 ,26.5 ,,23.7 ,22.4 ,22.8 ,5.50 ,11.6 ,0.06 ,0.05 ,15.75 ,-,-,486 ,0.48 ,18.09 ,3.83 ,,0.02 ,,""
2014/1/9 23:00,DS,-2100 ,0.004 ,27.5 ,,34.1 ,,,21.6 ,6.84 ,,26.0 ,37.4 ,14.7 ,26.6 ,25.8 ,26.5 ,38.3 ,25.9 ,20.7 ,26.1 ,29.4 ,25.9 ,25.5 ,,,26.5 ,26.5 ,,23.7 ,22.4 ,22.8 ,5.49 ,11.6 ,0.04 ,0.03 ,15.75 ,-,-,486 ,0.48 ,18.00 ,3.82 ,,0.02 ,,""
2014/1/10 5:00,DS,-2099 ,0.004 ,27.5 ,,34.2 ,,,21.6 ,6.51 ,,26.0 ,37.4 ,14.6 ,26.6 ,26.1 ,26.6 ,38.4 ,25.9 ,20.8 ,26.1 ,29.4 ,25.9 ,25.6 ,,,26.5 ,26.6 ,,23.7 ,22.4 ,22.8 ,5.48 ,11.5 ,0.03 ,0.02 ,15.75 ,-,-,486 ,0.48 ,18.94 ,3.82 ,,0.02 ,,""
2014/1/10 11:00,DS,-2101 ,0.004 ,27.6 ,,34.2 ,,,21.7 ,6.24 ,,26.0 ,37.4 ,14.6 ,26.6 ,26.1 ,26.6 ,38.4 ,25.9 ,20.8 ,26.2 ,29.4 ,26.0 ,25.6 ,,,26.6 ,26.6 ,,23.7 ,22.4 ,22.8 ,5.46 ,11.3 ,0.03 ,0.03 ,15.76 ,-,-,487 ,0.48 ,18.56 ,3.82 ,,0.02 ,,""
2014/1/10 17:00,DS,-2101 ,0.004 ,27.6 ,,34.3 ,,,21.7 ,6.24 ,,26.0 ,37.4 ,14.6 ,26.6 ,26.0 ,26.6 ,38.4 ,25.9 ,20.8 ,26.2 ,29.4 ,26.0 ,25.7 ,,,26.6 ,26.6 ,,23.7 ,22.4 ,22.7 ,5.45 ,10.9 ,0.04 ,0.03 ,15.76 ,-,-,487 ,0.48 ,17.34 ,3.82 ,,0.02 ,,""
2014/1/10 23:00,DS,-2100 ,0.004 ,27.6 ,,34.3 ,,,21.7 ,6.11 ,,26.0 ,37.4 ,14.5 ,26.6 ,25.9 ,26.6 ,38.5 ,25.9 ,20.8 ,26.2 ,29.4 ,26.0 ,25.7 ,,,26.5 ,26.6 ,,23.7 ,22.3 ,22.7 ,5.45 ,10.8 ,0.03 ,0.02 ,15.76 ,-,-,487 ,0.48 ,16.78 ,3.82 ,,0.02 ,,""
2014/1/11 5:00,DS,-2100 ,0.004 ,27.7 ,,33.6 ,,,21.6 ,5.99 ,,26.0 ,37.4 ,14.5 ,26.7 ,25.9 ,26.6 ,36.8 ,25.9 ,21.5 ,26.2 ,30.2 ,26.0 ,25.6 ,,,26.5 ,26.6 ,,23.7 ,22.3 ,22.6 ,5.44 ,10.7 ,0.03 ,0.02 ,15.75 ,-,-,486 ,0.48 ,18.75 ,3.82 ,,0.02 ,,""
2014/1/11 11:00,DS,-2101 ,0.003 ,27.6 ,,34.0 ,,,21.6 ,5.99 ,,26.1 ,37.4 ,14.4 ,26.6 ,25.9 ,26.5 ,34.8 ,25.9 ,22.3 ,26.2 ,31.3 ,26.0 ,25.6 ,,,26.6 ,26.6 ,,23.6 ,22.3 ,22.6 ,5.43 ,10.5 ,0.04 ,0.03 ,15.75 ,-,-,486 ,0.48 ,17.72 ,3.81 ,,0.02 ,,""
2014/1/11 17:00,DS,-2101 ,0.003 ,27.6 ,,33.8 ,,,21.6 ,6.07 ,,26.0 ,37.4 ,14.4 ,26.6 ,25.9 ,26.5 ,34.6 ,25.9 ,22.4 ,26.2 ,31.3 ,26.0 ,25.6 ,,,26.6 ,26.6 ,,23.6 ,22.3 ,22.6 ,5.42 ,10.5 ,0.05 ,0.04 ,15.75 ,-,-,486 ,0.48 ,17.25 ,3.81 ,,0.02 ,,""
2014/1/11 23:00,DS,-2101 ,0.003 ,27.5 ,,34.1 ,,,21.6 ,6.09 ,,26.0 ,37.4 ,14.4 ,26.6 ,25.9 ,26.4 ,32.9 ,25.8 ,23.0 ,26.1 ,32.2 ,25.9 ,25.6 ,,,26.6 ,26.6 ,,23.6 ,22.2 ,22.6 ,5.41 ,10.4 ,0.03 ,0.03 ,15.75 ,-,-,486 ,0.48 ,17.53 ,3.82 ,,0.02 ,,""
2014/1/12 5:00,DS,-2100 ,0.003 ,27.6 ,,33.6 ,,,21.7 ,6.36 ,,26.0 ,37.3 ,14.4 ,26.6 ,25.9 ,26.4 ,32.1 ,25.8 ,23.4 ,26.2 ,32.6 ,26.0 ,25.6 ,,,26.5 ,26.6 ,,23.5 ,22.2 ,22.5 ,5.41 ,10.4 ,0.03 ,0.02 ,15.75 ,-,-,486 ,0.48 ,19.41 ,3.82 ,,0.02 ,,""
2014/1/12 11:00,DS,-2101 ,0.004 ,27.5 ,,34.2 ,,,21.7 ,6.87 ,,26.0 ,37.3 ,14.3 ,26.6 ,25.8 ,26.4 ,31.5 ,25.8 ,23.6 ,26.2 ,32.9 ,26.0 ,25.6 ,,,26.5 ,26.6 ,,23.5 ,22.2 ,22.5 ,5.40 ,10.3 ,0.04 ,0.03 ,15.75 ,-,-,486 ,0.48 ,17.34 ,3.82 ,,0.02 ,,""
2014/1/12 17:00,DS,-2100 ,0.004 ,27.5 ,,34.1 ,,,21.7 ,7.35 ,,26.0 ,37.3 ,14.3 ,26.6 ,25.8 ,26.4 ,31.1 ,25.8 ,23.7 ,26.1 ,33.0 ,25.9 ,25.6 ,,,26.5 ,26.5 ,,23.5 ,22.2 ,22.5 ,5.40 ,10.3 ,0.06 ,0.04 ,15.75 ,-,-,486 ,0.48 ,17.72 ,3.82 ,,0.02 ,,""
2014/1/12 23:00,DS,-2101 ,0.004 ,27.4 ,,34.4 ,,,21.7 ,7.25 ,,25.9 ,37.3 ,14.3 ,26.6 ,25.8 ,26.4 ,30.5 ,25.8 ,23.9 ,26.1 ,33.3 ,25.9 ,25.6 ,,,26.5 ,26.5 ,,23.5 ,22.2 ,22.5 ,5.40 ,10.6 ,0.05 ,0.04 ,15.75 ,-,-,486 ,0.48 ,18.00 ,3.81 ,,0.02 ,,""
2014/1/13 5:00,DS,-2101 ,0.004 ,27.4 ,,34.2 ,,,21.6 ,6.91 ,,25.9 ,37.3 ,14.3 ,26.6 ,25.8 ,26.4 ,30.0 ,25.7 ,24.1 ,26.1 ,33.5 ,25.9 ,25.5 ,,,26.4 ,26.5 ,,23.5 ,22.1 ,22.5 ,5.40 ,10.6 ,0.03 ,0.03 ,15.76 ,-,-,487 ,0.48 ,17.63 ,3.82 ,,0.02 ,,""
2014/1/13 11:00,DS,-2101 ,0.004 ,27.4 ,,33.6 ,,,21.6 ,6.62 ,,25.9 ,37.2 ,14.2 ,26.5 ,25.8 ,26.3 ,29.6 ,25.7 ,24.2 ,26.1 ,33.7 ,25.9 ,25.5 ,,,26.4 ,26.4 ,,23.5 ,22.1 ,22.5 ,5.39 ,10.5 ,0.03 ,0.03 ,15.75 ,-,-,486 ,0.48 ,18.38 ,3.81 ,,0.02 ,,""
2014/1/13 17:00,DS,-2103 ,0.004 ,27.4 ,,34.3 ,,,21.5 ,6.48 ,,25.9 ,37.2 ,14.2 ,26.5 ,25.8 ,26.3 ,29.3 ,25.7 ,24.3 ,26.0 ,33.8 ,25.8 ,25.5 ,,,26.4 ,26.5 ,,23.5 ,22.1 ,22.4 ,5.38 ,10.5 ,0.05 ,0.03 ,15.75 ,-,-,486 ,0.48 ,17.34 ,3.81 ,,0.02 ,,""
2014/1/13 23:00,DS,-2101 ,0.003 ,27.3 ,,34.5 ,,,21.5 ,6.33 ,,25.9 ,37.2 ,14.1 ,26.5 ,25.8 ,26.3 ,29.1 ,25.7 ,24.4 ,26.0 ,33.8 ,25.8 ,25.5 ,,,26.3 ,26.4 ,,23.5 ,22.1 ,22.4 ,5.37 ,10.3 ,0.03 ,0.01 ,15.75 ,-,-,486 ,0.48 ,18.56 ,3.81 ,,0.02 ,,""
2014/1/14 5:00,DS,-2101 ,0.003 ,27.3 ,,33.9 ,,,21.4 ,6.09 ,,25.8 ,37.2 ,14.1 ,26.4 ,25.7 ,26.2 ,28.9 ,25.6 ,24.4 ,26.0 ,33.9 ,25.8 ,25.4 ,,,26.3 ,26.4 ,,23.4 ,22.1 ,22.4 ,5.36 ,10.2 ,0.02 ,0.01 ,15.75 ,-,-,486 ,0.48 ,17.81 ,3.81 ,,0.02 ,,""
2014/1/14 11:00,DS,-2101 ,0.003 ,27.3 ,,34.4 ,,,21.3 ,5.88 ,,25.8 ,37.1 ,14.0 ,26.4 ,25.7 ,26.2 ,28.7 ,25.6 ,24.4 ,25.9 ,34.0 ,25.8 ,25.4 ,,,26.3 ,26.4 ,,23.4 ,22.0 ,22.4 ,5.35 ,10.0 ,0.03 ,0.02 ,15.75 ,-,-,486 ,0.48 ,17.44 ,3.81 ,,0.02 ,,""
2014/1/14 17:00,DS,-2101 ,0.003 ,27.3 ,,34.5 ,,,21.3 ,5.86 ,,25.7 ,37.1 ,14.0 ,26.4 ,25.6 ,26.1 ,28.7 ,25.6 ,24.4 ,25.9 ,34.0 ,25.7 ,25.4 ,,,26.3 ,26.3 ,,23.4 ,22.0 ,22.4 ,5.35 ,10.0 ,0.05 ,0.01 ,15.75 ,-,-,486 ,0.48 ,17.25 ,3.81 ,,0.02 ,,""
2014/1/14 23:00,DS,-2101 ,0.003 ,27.2 ,,33.9 ,,,21.2 ,5.84 ,,25.7 ,37.1 ,14.0 ,26.4 ,25.6 ,26.1 ,28.6 ,25.5 ,24.4 ,25.9 ,33.9 ,25.7 ,25.3 ,,,26.2 ,26.3 ,,23.4 ,21.9 ,22.4 ,5.34 ,9.9 ,0.03 ,0.00 ,15.75 ,-,-,486 ,0.48 ,17.91 ,3.81 ,,0.02 ,,""
2014/1/15 5:00,DS,-2101 ,0.003 ,27.1 ,,33.3 ,,,21.2 ,5.92 ,,25.7 ,37.1 ,13.9 ,26.3 ,25.6 ,26.1 ,28.5 ,25.5 ,24.4 ,25.8 ,33.9 ,25.6 ,25.3 ,,,26.3 ,26.2 ,,23.3 ,21.9 ,22.3 ,5.33 ,9.8 ,0.03 ,0.00 ,15.75 ,-,-,486 ,0.48 ,18.09 ,3.81 ,,0.02 ,,""
2014/1/15 11:00,DS,-2103 ,0.003 ,27.2 ,,33.8 ,,,21.1 ,5.97 ,,25.6 ,37.0 ,13.9 ,26.3 ,25.5 ,26.0 ,28.4 ,25.5 ,24.4 ,25.8 ,34.0 ,25.6 ,25.3 ,,,26.2 ,26.2 ,,23.3 ,21.9 ,22.3 ,5.32 ,9.8 ,0.03 ,0.00 ,15.75 ,-,-,486 ,0.48 ,17.91 ,3.81 ,,0.02 ,,""
2014/1/15 17:00,DS,-2101 ,0.003 ,27.2 ,,34.1 ,,,21.6 ,6.24 ,,25.6 ,36.9 ,13.9 ,26.2 ,25.5 ,26.0 ,28.3 ,25.5 ,24.5 ,25.9 ,34.1 ,25.7 ,25.4 ,,,26.2 ,26.2 ,,23.3 ,21.9 ,22.3 ,5.32 ,9.8 ,0.04 ,0.00 ,15.75 ,-,-,486 ,0.47 ,17.06 ,3.82 ,,0.02 ,,""
2014/1/15 23:00,DS,-2101 ,0.003 ,27.3 ,,34.1 ,,,21.7 ,6.27 ,,25.7 ,36.9 ,13.9 ,26.3 ,25.5 ,26.1 ,28.4 ,25.6 ,24.6 ,26.0 ,34.2 ,25.7 ,25.5 ,,,26.2 ,26.4 ,,23.2 ,21.9 ,22.3 ,5.31 ,9.8 ,0.03 ,0.00 ,15.75 ,-,-,486 ,0.48 ,17.53 ,3.82 ,,0.02 ,,""
2014/1/16 5:00,DS,-2101 ,0.003 ,27.3 ,,35.0 ,,,21.8 ,6.26 ,,25.7 ,36.9 ,13.8 ,26.3 ,25.6 ,26.1 ,28.3 ,25.6 ,24.6 ,25.9 ,34.2 ,25.7 ,25.4 ,,,26.3 ,26.4 ,,23.2 ,21.9 ,22.2 ,5.30 ,9.8 ,0.03 ,0.00 ,15.75 ,-,-,486 ,0.48 ,18.94 ,3.81 ,,0.02 ,,""
2014/1/16 11:00,DS,-2102 ,0.003 ,27.4 ,,34.3 ,,,21.9 ,6.27 ,,25.7 ,36.9 ,13.8 ,26.4 ,25.6 ,26.2 ,28.3 ,25.6 ,24.6 ,26.0 ,34.3 ,25.7 ,25.5 ,,,26.4 ,26.5 ,,23.1 ,21.8 ,22.2 ,5.29 ,9.7 ,0.04 ,0.00 ,15.75 ,-,-,486 ,0.48 ,17.44 ,3.80 ,,0.02 ,,""
2014/1/16 17:00,DS,-2101 ,0.003 ,27.4 ,,34.7 ,,,21.9 ,6.52 ,,25.8 ,36.9 ,13.8 ,26.5 ,25.7 ,26.2 ,28.4 ,25.7 ,24.7 ,26.1 ,34.3 ,25.8 ,25.5 ,,,26.4 ,26.5 ,,23.1 ,21.8 ,22.2 ,5.29 ,9.7 ,0.05 ,0.04 ,15.75 ,-,-,486 ,0.48 ,17.34 ,3.80 ,,0.02 ,,""
2014/1/16 23:00,DS,-2101 ,0.003 ,27.5 ,,33.7 ,,,22.0 ,6.41 ,,25.8 ,36.9 ,13.7 ,26.5 ,25.8 ,26.3 ,28.4 ,25.7 ,24.7 ,26.1 ,34.4 ,25.8 ,25.5 ,,,26.4 ,26.5 ,,23.1 ,21.8 ,22.2 ,5.29 ,9.8 ,0.04 ,0.03 ,15.75 ,-,-,486 ,0.48 ,17.63 ,3.80 ,,0.02 ,,""
2014/1/17 5:00,DS,-2101 ,0.003 ,27.5 ,,34.1 ,,,22.0 ,6.53 ,,25.9 ,36.9 ,13.7 ,26.6 ,25.8 ,26.3 ,28.4 ,25.7 ,24.7 ,26.1 ,34.4 ,25.9 ,25.5 ,,,26.4 ,26.6 ,,23.2 ,21.8 ,22.2 ,5.28 ,9.7 ,0.03 ,0.02 ,15.73 ,-,-,485 ,0.48 ,18.38 ,3.80 ,,0.02 ,,""
2014/1/17 11:00,DS,-2101 ,0.003 ,27.5 ,,33.8 ,,,22.0 ,6.56 ,,25.9 ,36.9 ,13.7 ,26.5 ,25.8 ,26.3 ,28.4 ,25.8 ,24.9 ,26.2 ,34.5 ,25.9 ,25.6 ,,,26.5 ,26.6 ,,23.1 ,21.8 ,22.2 ,5.27 ,9.6 ,0.03 ,0.03 ,15.73 ,-,-,485 ,0.48 ,17.81 ,3.80 ,,0.02 ,,""
2014/1/17 17:00,DS,-2102 ,0.003 ,27.5 ,,34.0 ,,,22.0 ,6.47 ,,25.9 ,36.9 ,13.6 ,26.6 ,25.8 ,26.4 ,28.3 ,25.8 ,24.9 ,26.2 ,34.5 ,25.9 ,25.6 ,,,26.5 ,26.6 ,,23.1 ,21.7 ,22.1 ,5.27 ,9.7 ,0.05 ,0.04 ,15.73 ,-,-,485 ,0.48 ,17.44 ,3.78 ,,0.02 ,,""
2014/1/17 23:00,DS,-2101 ,0.003 ,27.5 ,,34.5 ,,,22.1 ,6.31 ,,25.9 ,36.9 ,13.6 ,26.6 ,25.8 ,26.4 ,28.3 ,25.8 ,24.9 ,26.1 ,34.5 ,25.9 ,25.6 ,,,26.5 ,26.6 ,,23.1 ,21.7 ,22.1 ,5.26 ,9.7 ,0.03 ,0.02 ,15.73 ,-,-,485 ,0.47 ,17.63 ,3.80 ,,0.02 ,,""
2014/1/18 5:00,DS,-2101 ,0.003 ,27.5 ,,34.0 ,,,22.1 ,6.35 ,,25.9 ,36.9 ,13.6 ,26.6 ,25.8 ,26.4 ,28.2 ,25.8 ,24.9 ,26.2 ,34.5 ,25.9 ,25.6 ,,,26.4 ,26.6 ,,23.1 ,21.7 ,22.1 ,5.26 ,9.7 ,0.02 ,0.01 ,15.73 ,-,-,485 ,0.47 ,18.09 ,3.80 ,,0.02 ,,""
2014/1/18 11:00,DS,-2101 ,0.003 ,27.4 ,,34.3 ,,,22.1 ,6.58 ,,25.9 ,36.9 ,13.5 ,26.6 ,25.9 ,26.4 ,28.2 ,25.8 ,24.9 ,26.2 ,34.6 ,25.9 ,25.6 ,,,26.5 ,26.6 ,,23.1 ,21.7 ,22.1 ,5.25 ,9.6 ,0.03 ,0.03 ,15.73 ,-,-,485 ,0.47 ,16.50 ,3.80 ,,0.02 ,,""
2014/1/18 17:00,DS,-2101 ,0.003 ,27.4 ,,34.4 ,,,22.1 ,6.84 ,,25.9 ,36.9 ,13.6 ,26.6 ,25.9 ,26.4 ,28.1 ,25.8 ,24.9 ,26.2 ,34.6 ,26.0 ,25.6 ,,,26.5 ,26.6 ,,23.0 ,21.7 ,22.1 ,5.25 ,9.6 ,0.04 ,0.03 ,15.73 ,-,-,485 ,0.48 ,16.78 ,3.80 ,,0.02 ,,""
2014/1/18 23:00,DS,-2101 ,0.003 ,27.4 ,,34.3 ,,,22.3 ,6.82 ,,25.9 ,36.9 ,13.5 ,26.6 ,25.8 ,26.3 ,28.1 ,25.7 ,24.9 ,26.1 ,34.5 ,25.9 ,25.6 ,,,26.5 ,26.6 ,,23.0 ,21.7 ,22.0 ,5.24 ,9.7 ,0.03 ,0.02 ,15.73 ,-,-,485 ,0.48 ,16.31 ,3.80 ,,0.02 ,,""
2014/1/19 5:00,DS,-2101 ,0.004 ,27.4 ,,34.7 ,,,22.2 ,6.77 ,,25.9 ,36.8 ,13.5 ,26.6 ,25.8 ,26.4 ,28.1 ,25.8 ,24.9 ,26.2 ,34.6 ,26.0 ,25.6 ,,,26.5 ,26.5 ,,23.0 ,21.7 ,22.0 ,5.23 ,9.7 ,0.03 ,0.02 ,15.73 ,-,-,485 ,0.48 ,17.44 ,3.80 ,,0.02 ,,""
2014/1/19 11:00,DS,-2101 ,0.004 ,27.4 ,,34.7 ,,,22.2 ,6.50 ,,25.9 ,36.8 ,13.3 ,26.6 ,25.8 ,26.3 ,28.1 ,25.8 ,24.9 ,26.2 ,34.6 ,26.0 ,25.6 ,,,26.4 ,26.6 ,,23.0 ,21.6 ,22.0 ,5.22 ,9.7 ,0.03 ,0.03 ,15.73 ,-,-,485 ,0.48 ,17.91 ,3.80 ,,0.02 ,,""
2014/1/19 17:00,DS,-2101 ,0.003 ,27.4 ,,34.3 ,,,22.1 ,6.10 ,,25.9 ,36.9 ,13.2 ,26.6 ,25.8 ,26.3 ,28.0 ,25.7 ,24.9 ,26.1 ,34.6 ,25.9 ,25.6 ,,,26.5 ,26.6 ,,22.9 ,21.6 ,22.0 ,5.22 ,9.6 ,0.04 ,0.03 ,15.73 ,-,-,485 ,0.48 ,17.16 ,3.80 ,,0.02 ,,""
2014/1/19 23:00,DS,-2101 ,0.003 ,27.4 ,,34.6 ,,,22.1 ,5.86 ,,25.9 ,36.8 ,13.3 ,26.6 ,25.8 ,26.3 ,28.0 ,25.7 ,24.9 ,26.1 ,34.6 ,25.9 ,25.5 ,,,26.4 ,26.5 ,,22.9 ,21.6 ,21.9 ,5.21 ,9.6 ,0.03 ,0.02 ,15.73 ,-,-,485 ,0.48 ,17.53 ,3.79 ,,0.02 ,,""
2014/1/20 5:00,DS,-2101 ,0.003 ,27.3 ,,34.2 ,,,22.1 ,5.75 ,,25.9 ,36.8 ,13.3 ,26.5 ,25.8 ,26.3 ,27.9 ,25.7 ,24.9 ,26.1 ,34.6 ,25.9 ,25.5 ,,,26.4 ,26.6 ,,22.9 ,21.6 ,21.9 ,5.20 ,9.5 ,0.02 ,0.01 ,15.73 ,-,-,485 ,0.48 ,17.25 ,3.80 ,,0.02 ,,""
2014/1/20 11:00,DS,-2101 ,0.003 ,27.3 ,,34.9 ,,,22.0 ,5.96 ,,25.8 ,36.8 ,13.3 ,26.5 ,25.8 ,26.3 ,28.0 ,25.7 ,24.9 ,26.0 ,34.6 ,25.8 ,25.5 ,,,26.4 ,26.5 ,,22.8 ,21.6 ,21.9 ,5.19 ,9.4 ,0.03 ,0.03 ,15.75 ,-,-,486 ,0.48 ,16.22 ,3.80 ,,0.02 ,,""
2014/1/20 17:00,DS,-2101 ,0.003 ,27.3 ,,34.7 ,,,22.0 ,6.53 ,,25.8 ,36.8 ,13.3 ,26.5 ,25.8 ,26.3 ,27.9 ,25.7 ,24.9 ,26.1 ,34.6 ,25.8 ,25.5 ,,,26.5 ,26.6 ,,22.9 ,21.5 ,21.9 ,5.19 ,9.5 ,0.08 ,0.06 ,15.75 ,-,-,486 ,0.48 ,18.19 ,3.80 ,,0.02 ,,""
2014/1/20 23:00,DS,-2101 ,0.003 ,27.3 ,,34.8 ,,,22.0 ,6.96 ,,25.8 ,36.8 ,13.3 ,26.5 ,25.8 ,26.3 ,27.9 ,25.7 ,24.9 ,26.1 ,34.6 ,25.8 ,25.5 ,,,26.4 ,26.6 ,,22.7 ,21.5 ,21.9 ,5.19 ,9.7 ,0.07 ,0.05 ,15.73 ,-,-,485 ,0.47 ,18.75 ,3.80 ,,0.02 ,,""
2014/1/21 5:00,DS,-2101 ,0.003 ,27.3 ,,34.1 ,,,22.0 ,7.12 ,,25.8 ,36.8 ,13.2 ,26.5 ,25.8 ,26.3 ,27.8 ,25.7 ,24.9 ,26.1 ,34.6 ,25.8 ,25.5 ,,,26.4 ,26.7 ,,22.6 ,21.5 ,21.9 ,5.19 ,9.7 ,0.06 ,0.04 ,15.73 ,-,-,485 ,0.47 ,18.94 ,3.80 ,,0.02 ,,""
2014/1/21 11:00,DS,-2101 ,0.004 ,27.3 ,,33.8 ,,,21.9 ,6.91 ,,25.8 ,36.8 ,13.2 ,26.4 ,25.8 ,26.2 ,27.8 ,25.7 ,24.9 ,26.1 ,34.7 ,25.8 ,25.5 ,,,26.4 ,26.5 ,,22.6 ,21.5 ,21.9 ,5.18 ,9.7 ,0.07 ,0.05 ,15.73 ,-,-,485 ,0.48 ,17.63 ,3.79 ,,0.02 ,,""
2014/1/21 17:00,DS,-2101 ,0.004 ,27.3 ,,34.0 ,,,21.9 ,6.76 ,,25.8 ,36.8 ,13.3 ,26.5 ,25.7 ,26.2 ,27.7 ,25.7 ,24.9 ,26.0 ,34.7 ,25.8 ,25.5 ,,,26.3 ,26.5 ,,22.6 ,21.5 ,21.9 ,5.18 ,9.9 ,0.08 ,0.06 ,15.73 ,-,-,485 ,0.48 ,17.63 ,3.79 ,,0.02 ,,""
2014/1/21 23:00,DS,-2101 ,0.004 ,27.3 ,,34.3 ,,,21.9 ,6.56 ,,25.8 ,36.7 ,13.2 ,26.5 ,25.7 ,26.2 ,27.7 ,25.6 ,24.9 ,26.0 ,34.7 ,25.8 ,25.5 ,,,26.4 ,26.6 ,,22.6 ,21.5 ,21.9 ,5.18 ,10.1 ,0.06 ,0.05 ,15.73 ,-,-,485 ,0.47 ,17.53 ,3.79 ,,0.02 ,,""
2014/1/22 5:00,DS,-2101 ,0.003 ,27.3 ,,34.0 ,,,21.9 ,6.42 ,,25.8 ,36.7 ,13.2 ,26.5 ,25.7 ,26.2 ,27.7 ,25.6 ,24.9 ,26.0 ,34.7 ,25.8 ,25.5 ,,,26.4 ,26.6 ,,22.5 ,21.5 ,21.9 ,5.17 ,10.0 ,0.05 ,0.04 ,15.73 ,-,-,485 ,0.47 ,17.91 ,3.79 ,,0.02 ,,""
2014/1/22 11:00,DS,-2101 ,0.003 ,27.3 ,,34.2 ,,,21.9 ,6.24 ,,25.8 ,36.8 ,13.2 ,26.4 ,25.7 ,26.3 ,27.6 ,25.6 ,24.9 ,26.0 ,34.7 ,25.8 ,25.5 ,,,26.4 ,26.6 ,,22.5 ,21.5 ,21.8 ,5.16 ,9.9 ,0.06 ,0.04 ,15.73 ,-,-,485 ,0.47 ,17.25 ,3.79 ,,0.02 ,,""
2014/1/22 17:00,DS,-2101 ,0.003 ,27.5 ,,34.3 ,,,21.9 ,6.33 ,,25.8 ,36.7 ,13.2 ,26.4 ,25.7 ,26.2 ,27.6 ,25.6 ,24.9 ,26.0 ,34.7 ,25.8 ,25.5 ,,,26.4 ,26.5 ,,22.5 ,21.5 ,21.8 ,5.16 ,9.9 ,0.06 ,0.05 ,15.73 ,-,-,485 ,0.48 ,17.44 ,3.80 ,,0.02 ,,""
2014/1/22 23:00,DS,-2101 ,0.003 ,27.4 ,,34.7 ,,,21.9 ,6.26 ,,25.8 ,36.7 ,13.1 ,26.4 ,25.7 ,26.2 ,27.6 ,25.6 ,24.9 ,26.0 ,34.7 ,25.8 ,25.5 ,,,26.3 ,26.5 ,,22.5 ,21.4 ,21.8 ,5.15 ,9.9 ,0.04 ,0.03 ,15.73 ,-,-,485 ,0.48 ,18.00 ,3.79 ,,0.02 ,,""
2014/1/23 5:00,DS,-2101 ,0.003 ,27.4 ,,34.4 ,,,21.9 ,6.29 ,,25.8 ,36.7 ,13.1 ,26.5 ,25.7 ,26.2 ,27.6 ,25.6 ,24.9 ,26.0 ,34.7 ,25.7 ,25.4 ,,,26.4 ,26.5 ,,22.5 ,21.4 ,21.8 ,5.14 ,9.8 ,0.04 ,0.03 ,15.73 ,-,-,485 ,0.48 ,17.72 ,3.77 ,,0.02 ,,""
2014/1/23 11:00,DS,-2101 ,0.003 ,27.4 ,,33.9 ,,,21.9 ,6.19 ,,25.8 ,36.6 ,13.1 ,26.4 ,25.7 ,26.2 ,27.6 ,25.6 ,24.9 ,26.0 ,34.7 ,25.8 ,25.5 ,,,26.4 ,26.6 ,,22.5 ,21.4 ,21.8 ,5.14 ,9.8 ,0.06 ,0.04 ,15.73 ,-,-,485 ,0.48 ,16.97 ,3.78 ,,0.02 ,,""
2014/1/23 17:00,DS,-2101 ,0.003 ,27.4 ,,34.1 ,,,22.0 ,6.00 ,,25.8 ,36.7 ,13.0 ,26.4 ,25.7 ,26.2 ,27.5 ,25.6 ,24.9 ,26.0 ,34.7 ,25.7 ,25.5 ,,,26.4 ,26.5 ,,22.5 ,21.4 ,21.7 ,5.13 ,9.8 ,0.07 ,0.05 ,15.73 ,-,-,485 ,0.47 ,16.50 ,3.77 ,,0.02 ,,""
2014/1/23 23:00,DS,-2101 ,0.003 ,27.4 ,,34.3 ,,,22.0 ,5.92 ,,25.8 ,36.7 ,13.0 ,26.4 ,25.7 ,26.2 ,27.5 ,25.6 ,24.9 ,26.0 ,34.8 ,25.7 ,25.5 ,,,26.4 ,26.5 ,,22.5 ,21.4 ,21.7 ,5.13 ,9.8 ,0.05 ,0.04 ,15.73 ,-,-,485 ,0.48 ,18.19 ,3.76 ,,0.02 ,,""
2014/1/24 5:00,DS,-2101 ,0.003 ,27.4 ,,34.2 ,,,22.1 ,6.14 ,,25.8 ,36.7 ,13.0 ,26.5 ,25.7 ,26.2 ,27.5 ,25.6 ,25.0 ,26.0 ,34.8 ,25.8 ,25.5 ,,,26.4 ,26.6 ,,22.5 ,21.4 ,21.7 ,5.12 ,9.7 ,0.04 ,0.03 ,15.73 ,-,-,485 ,0.48 ,17.72 ,3.78 ,,0.02 ,,""
2014/1/24 11:00,DS,-2100 ,0.003 ,27.3 ,,34.0 ,,,22.0 ,6.43 ,,25.8 ,36.6 ,13.0 ,26.4 ,25.7 ,26.2 ,27.5 ,25.6 ,25.0 ,26.0 ,34.8 ,25.8 ,25.5 ,,,26.3 ,26.5 ,,22.5 ,21.3 ,21.7 ,5.11 ,9.6 ,0.06 ,0.04 ,15.73 ,-,-,485 ,0.48 ,16.50 ,3.78 ,,0.02 ,,""
2014/1/24 17:00,DS,-2100 ,0.003 ,27.3 ,,34.2 ,,,22.1 ,6.82 ,,25.8 ,36.6 ,13.0 ,26.4 ,25.7 ,26.2 ,27.4 ,25.6 ,25.0 ,26.0 ,34.8 ,25.8 ,25.5 ,,,26.4 ,26.4 ,,22.5 ,21.3 ,21.6 ,5.12 ,9.9 ,0.07 ,0.06 ,15.73 ,-,-,485 ,0.48 ,17.16 ,3.77 ,,0.02 ,,""
2014/1/24 23:00,DS,-2101 ,0.004 ,27.4 ,,33.8 ,,,22.1 ,7.09 ,,25.8 ,36.6 ,13.0 ,26.5 ,25.7 ,26.2 ,27.4 ,25.6 ,25.1 ,26.1 ,34.7 ,25.7 ,25.5 ,,,26.4 ,26.6 ,,22.6 ,21.3 ,21.6 ,5.12 ,10.1 ,0.07 ,0.05 ,15.73 ,-,-,485 ,0.48 ,17.53 ,3.78 ,,0.02 ,,""
2014/1/25 5:00,DS,-2100 ,0.004 ,27.4 ,,33.9 ,,,22.1 ,7.34 ,,25.8 ,36.6 ,13.0 ,26.5 ,25.7 ,26.3 ,27.4 ,25.6 ,25.1 ,26.0 ,34.7 ,25.8 ,25.5 ,,,26.4 ,26.5 ,,22.6 ,21.3 ,21.6 ,5.12 ,10.3 ,0.07 ,0.05 ,15.73 ,-,-,485 ,0.48 ,16.97 ,3.78 ,,0.02 ,,""
2014/1/25 11:00,DS,-2099 ,0.004 ,27.4 ,,34.1 ,,,22.1 ,7.45 ,,25.8 ,36.6 ,13.0 ,26.5 ,25.8 ,26.2 ,27.4 ,25.6 ,25.1 ,26.0 ,34.8 ,25.8 ,25.5 ,,,26.4 ,26.6 ,,22.5 ,21.3 ,21.6 ,5.12 ,10.6 ,0.07 ,0.05 ,15.73 ,-,-,485 ,0.48 ,16.50 ,3.78 ,,0.02 ,,""
2014/1/25 17:00,DS,-2101 ,0.004 ,27.4 ,,33.8 ,,,22.2 ,7.68 ,,25.8 ,36.6 ,13.0 ,26.5 ,25.7 ,26.2 ,27.4 ,25.7 ,25.1 ,26.1 ,34.8 ,25.8 ,25.5 ,,,26.4 ,26.6 ,,22.4 ,21.3 ,21.6 ,5.13 ,11.0 ,0.07 ,0.06 ,15.73 ,-,-,485 ,0.48 ,16.69 ,3.78 ,,0.02 ,,""
2014/1/25 23:00,DS,-2099 ,0.004 ,27.4 ,,34.2 ,,,22.2 ,8.24 ,,25.8 ,36.6 ,13.0 ,26.5 ,25.8 ,26.2 ,27.3 ,25.7 ,25.1 ,26.1 ,34.9 ,25.8 ,25.5 ,,,26.4 ,26.6 ,,22.4 ,21.3 ,21.6 ,5.14 ,11.3 ,0.07 ,0.05 ,15.73 ,-,-,485 ,0.48 ,17.63 ,3.78 ,,0.02 ,,""
2014/1/26 5:00,DS,-2100 ,0.006 ,27.5 ,,34.2 ,,,22.3 ,8.58 ,,25.8 ,36.6 ,13.0 ,26.5 ,25.8 ,26.3 ,27.4 ,25.7 ,25.1 ,26.1 ,34.9 ,25.9 ,25.6 ,,,26.4 ,26.6 ,,22.4 ,21.3 ,21.6 ,5.14 ,11.6 ,0.07 ,0.05 ,15.73 ,-,-,485 ,0.47 ,16.78 ,3.78 ,,0.02 ,,""
2014/1/26 11:00,DS,-2099 ,0.006 ,27.5 ,,33.9 ,,,22.2 ,8.52 ,,25.9 ,36.6 ,13.0 ,26.6 ,25.8 ,26.3 ,27.1 ,25.7 ,25.1 ,26.1 ,34.9 ,25.9 ,25.6 ,,,26.4 ,26.7 ,,22.3 ,21.3 ,21.6 ,5.14 ,11.7 ,0.07 ,0.05 ,15.73 ,-,-,485 ,0.48 ,16.69 ,3.78 ,,0.02 ,,""
2014/1/26 17:00,DS,-2099 ,0.006 ,27.5 ,,34.4 ,,,22.3 ,8.42 ,,25.9 ,36.6 ,13.0 ,26.6 ,25.8 ,26.3 ,23.4 ,25.7 ,23.9 ,26.1 ,34.5 ,25.8 ,25.6 ,,,26.4 ,26.6 ,,22.3 ,21.2 ,21.6 ,5.14 ,11.9 ,0.07 ,0.05 ,15.73 ,-,-,485 ,0.48 ,17.06 ,3.78 ,,0.02 ,,""
2014/1/26 23:00,DS,-2101 ,0.005 ,27.5 ,,33.8 ,,,22.3 ,7.44 ,,25.9 ,36.6 ,13.0 ,26.6 ,25.9 ,26.3 ,23.2 ,25.7 ,23.8 ,26.1 ,34.6 ,25.9 ,25.6 ,,,26.5 ,26.6 ,,22.3 ,21.2 ,21.6 ,5.12 ,11.9 ,0.04 ,0.03 ,15.73 ,-,-,485 ,0.48 ,17.25 ,3.78 ,,0.02 ,,""
2014/1/27 5:00,DS,-2101 ,0.005 ,27.5 ,,33.8 ,,,22.4 ,7.01 ,,25.9 ,36.6 ,13.0 ,26.6 ,25.9 ,26.4 ,22.6 ,25.8 ,23.7 ,26.2 ,34.6 ,25.9 ,25.6 ,,,26.5 ,26.6 ,,22.3 ,21.2 ,21.5 ,5.11 ,11.8 ,0.03 ,0.02 ,15.73 ,-,-,485 ,0.48 ,17.63 ,3.77 ,,0.02 ,,""
2014/1/27 11:00,DS,-2101 ,0.004 ,27.5 ,,33.6 ,,,22.4 ,6.73 ,,25.9 ,36.6 ,12.9 ,26.6 ,25.9 ,26.4 ,22.6 ,25.7 ,23.6 ,26.2 ,34.6 ,25.9 ,25.6 ,,,26.5 ,26.7 ,,22.4 ,21.2 ,21.5 ,6.59 ,11.6 ,0.04 ,0.03 ,15.73 ,-,-,485 ,0.47 ,16.31 ,3.78 ,,0.02 ,,""
2014/1/27 17:00,DS,-2101 ,0.004 ,27.5 ,,33.6 ,,,22.4 ,6.96 ,,25.9 ,36.6 ,12.9 ,26.6 ,25.9 ,26.3 ,22.6 ,25.7 ,23.7 ,26.2 ,34.7 ,25.9 ,25.6 ,,,26.6 ,26.6 ,,22.4 ,21.2 ,21.5 ,5.09 ,11.4 ,0.06 ,0.03 ,15.99 ,-,-,504 ,0.49 ,16.47 ,3.77 ,,0.02 ,,""
2014/1/27 23:00,DS,-2100 ,0.004 ,27.6 ,,33.6 ,,,22.4 ,7.04 ,,25.9 ,36.6 ,12.9 ,26.6 ,25.9 ,26.4 ,22.3 ,25.8 ,23.5 ,26.2 ,34.7 ,26.0 ,25.7 ,,,26.5 ,26.6 ,,22.4 ,21.1 ,21.5 ,5.07 ,11.3 ,0.04 ,0.02 ,15.99 ,-,-,504 ,0.49 ,16.88 ,3.78 ,,0.02 ,,""
2014/1/28 5:00,DS,-2101 ,0.004 ,27.6 ,,31.6 ,,,22.3 ,7.54 ,,25.9 ,36.6 ,12.9 ,26.6 ,25.9 ,26.4 ,22.0 ,25.8 ,23.5 ,26.2 ,34.7 ,26.0 ,25.7 ,,,26.6 ,26.7 ,,22.4 ,21.1 ,21.4 ,5.06 ,11.2 ,0.03 ,0.02 ,15.99 ,-,-,504 ,0.49 ,17.10 ,3.77 ,,0.02 ,,""
2014/1/28 11:00,DS,-2099 ,0.004 ,27.6 ,,31.6 ,,,22.3 ,8.01 ,,26.0 ,36.6 ,12.9 ,26.6 ,25.9 ,26.4 ,21.9 ,25.8 ,23.5 ,26.2 ,34.8 ,26.0 ,25.7 ,,,26.5 ,26.7 ,,22.3 ,21.1 ,21.4 ,5.05 ,10.8 ,0.05 ,0.03 ,15.99 ,-,-,504 ,0.49 ,17.16 ,3.78 ,,0.02 ,,""
2014/1/28 17:00,DS,-2100 ,0.004 ,27.6 ,,31.7 ,,,22.3 ,8.36 ,,26.0 ,36.6 ,12.9 ,26.6 ,25.9 ,26.4 ,21.7 ,25.8 ,23.4 ,26.2 ,34.8 ,26.0 ,25.7 ,,,26.6 ,26.7 ,,22.2 ,21.1 ,21.4 ,5.06 ,10.9 ,0.08 ,0.06 ,15.99 ,-,-,504 ,0.49 ,17.63 ,3.78 ,,0.02 ,,""
2014/1/28 23:00,DS,-2100 ,0.004 ,27.6 ,,31.8 ,,,22.2 ,7.95 ,,25.9 ,36.6 ,12.9 ,26.6 ,26.0 ,26.4 ,21.6 ,25.8 ,23.4 ,26.2 ,34.8 ,26.0 ,25.7 ,,,26.6 ,26.7 ,,22.2 ,21.1 ,21.4 ,5.06 ,11.2 ,0.07 ,0.06 ,15.99 ,-,-,504 ,0.49 ,18.28 ,3.76 ,,0.02 ,,""
2014/1/29 5:00,DS,-2099 ,0.004 ,27.6 ,,32.0 ,,,22.2 ,7.64 ,,26.0 ,36.6 ,12.9 ,26.7 ,26.0 ,26.4 ,21.5 ,25.8 ,23.4 ,26.2 ,34.9 ,26.0 ,25.7 ,,,26.6 ,26.7 ,,22.2 ,21.1 ,21.4 ,5.05 ,11.3 ,0.06 ,0.05 ,15.99 ,-,-,504 ,0.49 ,17.72 ,3.76 ,,0.02 ,,""
2014/1/29 11:00,DS,-2101 ,0.004 ,27.6 ,,31.9 ,,,22.2 ,7.38 ,,26.0 ,36.6 ,12.8 ,26.6 ,26.0 ,26.4 ,21.4 ,25.9 ,23.3 ,26.3 ,34.9 ,26.0 ,25.7 ,,,26.7 ,26.7 ,,22.2 ,21.1 ,21.4 ,5.04 ,11.2 ,0.07 ,0.05 ,15.99 ,-,-,504 ,0.49 ,17.63 ,3.76 ,,0.02 ,,""
2014/1/29 17:00,DS,-2099 ,0.004 ,27.6 ,,31.9 ,,,22.2 ,7.41 ,,26.0 ,36.6 ,12.9 ,26.7 ,26.0 ,26.4 ,21.3 ,25.9 ,23.3 ,26.2 ,34.9 ,26.0 ,25.7 ,,,26.6 ,26.6 ,,22.1 ,21.1 ,21.4 ,5.03 ,11.1 ,0.07 ,0.06 ,15.99 ,-,-,504 ,0.49 ,17.44 ,3.76 ,,0.02 ,,""
2014/1/29 23:00,DS,-2099 ,0.004 ,27.6 ,,31.8 ,,,22.2 ,7.44 ,,26.0 ,36.6 ,12.9 ,26.7 ,26.0 ,26.4 ,21.2 ,25.9 ,23.3 ,26.2 ,35.0 ,26.0 ,25.8 ,,,26.6 ,26.7 ,,22.1 ,21.1 ,21.4 ,5.02 ,11.0 ,0.06 ,0.04 ,15.99 ,-,-,504 ,0.49 ,18.09 ,3.76 ,,0.02 ,,""
2014/1/30 5:00,DS,-2099 ,0.004 ,27.6 ,,32.0 ,,,22.1 ,7.95 ,,26.0 ,36.6 ,12.9 ,26.7 ,26.0 ,26.4 ,21.2 ,25.9 ,23.3 ,26.3 ,35.0 ,26.0 ,25.8 ,,,26.6 ,26.8 ,,22.1 ,21.1 ,21.4 ,5.01 ,10.9 ,0.07 ,0.05 ,15.99 ,-,-,504 ,0.49 ,17.34 ,3.76 ,,0.02 ,,""
2014/1/30 11:00,DS,-2100 ,0.005 ,27.6 ,,32.0 ,,,22.1 ,8.34 ,,26.0 ,36.6 ,12.9 ,26.7 ,26.0 ,26.4 ,21.1 ,25.9 ,23.3 ,26.3 ,35.0 ,26.0 ,25.8 ,,,26.6 ,26.9 ,,22.1 ,21.1 ,21.4 ,5.02 ,11.0 ,0.07 ,0.06 ,15.99 ,-,-,504 ,0.49 ,17.91 ,3.76 ,,0.02 ,,""
2014/1/30 17:00,DS,-2100 ,0.005 ,27.6 ,,32.0 ,,,22.1 ,8.88 ,,26.0 ,36.6 ,12.9 ,26.7 ,26.0 ,26.5 ,21.1 ,25.9 ,23.3 ,26.3 ,35.1 ,26.1 ,25.7 ,,,26.6 ,26.8 ,,22.1 ,21.1 ,21.4 ,5.02 ,11.3 ,0.06 ,0.05 ,15.99 ,-,-,504 ,0.49 ,19.03 ,3.76 ,,0.02 ,,""
2014/1/30 23:00,DS,-2099 ,0.005 ,27.6 ,,32.0 ,,,22.0 ,9.35 ,,26.0 ,36.6 ,12.9 ,26.7 ,26.0 ,26.5 ,21.1 ,26.0 ,23.3 ,26.3 ,35.1 ,26.1 ,25.8 ,,,26.7 ,26.9 ,,22.1 ,21.1 ,21.4 ,5.04 ,11.7 ,0.06 ,0.05 ,15.96 ,-,-,502 ,0.49 ,19.78 ,3.76 ,,0.02 ,,""
2014/1/31 5:00,DS,-2099 ,0.006 ,27.6 ,,32.0 ,,,22.0 ,8.56 ,,26.1 ,36.6 ,12.9 ,26.7 ,26.1 ,26.5 ,21.1 ,26.0 ,23.3 ,26.3 ,35.1 ,26.1 ,25.8 ,,,26.7 ,26.8 ,,22.1 ,21.1 ,21.4 ,5.04 ,12.1 ,0.06 ,0.05 ,15.96 ,-,-,502 ,0.49 ,18.38 ,3.76 ,,0.02 ,,""
2014/1/31 11:00,DS,-2100 ,0.005 ,27.6 ,,32.0 ,,,22.0 ,7.76 ,,26.1 ,36.6 ,12.9 ,26.8 ,26.1 ,26.5 ,21.1 ,26.0 ,23.3 ,26.3 ,35.2 ,26.1 ,25.8 ,,,26.7 ,26.7 ,,22.1 ,21.1 ,21.4 ,5.04 ,12.3 ,0.07 ,0.05 ,15.96 ,-,-,502 ,0.49 ,18.33 ,3.76 ,,0.02 ,,""
2014/1/31 17:00,DS,-2100 ,0.005 ,27.6 ,,31.9 ,,,22.0 ,7.26 ,,26.1 ,36.6 ,12.9 ,26.8 ,26.1 ,26.5 ,21.2 ,26.0 ,23.3 ,26.3 ,35.1 ,26.1 ,25.8 ,,,26.7 ,26.8 ,,22.1 ,21.1 ,21.4 ,5.03 ,12.4 ,0.07 ,0.06 ,15.96 ,-,-,502 ,0.49 ,19.03 ,3.76 ,,0.02 ,,""
2014/1/31 23:00,DS,-2099 ,0.004 ,27.6 ,,32.0 ,,,21.9 ,6.61 ,,26.1 ,36.6 ,13.0 ,26.8 ,26.0 ,26.5 ,21.1 ,26.0 ,23.3 ,26.3 ,35.1 ,26.0 ,25.7 ,,,26.7 ,26.8 ,,22.1 ,21.0 ,21.3 ,5.01 ,12.3 ,0.05 ,0.03 ,15.96 ,-,-,502 ,0.49 ,19.59 ,3.76 ,,0.02 ,,""
2014/2/1 5:00,DS,-2100 ,0.004 ,27.6 ,,31.9 ,,,21.9 ,6.47 ,,26.0 ,36.6 ,12.9 ,26.7 ,26.0 ,26.4 ,21.0 ,25.9 ,23.3 ,26.3 ,35.2 ,26.0 ,25.7 ,,,26.6 ,26.7 ,,22.1 ,21.0 ,21.3 ,4.99 ,12.1 ,0.03 ,0.02 ,15.96 ,-,-,502 ,0.49 ,19.13 ,3.76 ,,0.02 ,,""
2014/2/1 11:00,DS,-2100 ,0.004 ,27.6 ,,32.0 ,,,21.8 ,6.47 ,,26.0 ,36.6 ,12.9 ,26.7 ,26.0 ,26.5 ,21.0 ,25.9 ,23.3 ,26.3 ,35.2 ,26.0 ,25.7 ,,,26.6 ,26.7 ,,22.0 ,21.0 ,21.3 ,4.98 ,11.8 ,0.05 ,0.03 ,15.96 ,-,-,502 ,0.49 ,18.56 ,3.77 ,,0.02 ,,""
2014/2/1 17:00,DS,-2100 ,0.004 ,27.6 ,,32.2 ,,,21.7 ,6.72 ,,26.0 ,36.6 ,12.9 ,26.7 ,25.9 ,26.4 ,20.9 ,25.9 ,23.2 ,26.2 ,35.2 ,26.0 ,25.7 ,,,26.6 ,26.6 ,,22.0 ,21.0 ,21.3 ,4.97 ,11.5 ,0.07 ,0.05 ,15.96 ,-,-,502 ,0.49 ,17.72 ,3.76 ,,0.02 ,,""
2014/2/1 23:00,DS,-2099 ,0.004 ,27.6 ,,32.0 ,,,21.8 ,6.79 ,,26.0 ,36.6 ,13.0 ,26.7 ,26.0 ,26.4 ,20.9 ,25.9 ,23.2 ,26.2 ,35.2 ,26.0 ,25.7 ,,,26.6 ,26.6 ,,22.0 ,21.0 ,21.3 ,4.97 ,11.7 ,0.06 ,0.05 ,15.96 ,-,-,502 ,0.49 ,18.20 ,3.76 ,,0.02 ,,""
2014/2/2 5:00,DS,-2099 ,0.004 ,27.5 ,,32.1 ,,,21.8 ,7.18 ,,26.0 ,36.5 ,12.9 ,26.7 ,25.9 ,26.4 ,20.8 ,25.9 ,23.1 ,26.2 ,35.2 ,26.0 ,25.7 ,,,26.6 ,26.6 ,,22.0 ,21.0 ,21.3 ,4.96 ,11.6 ,0.06 ,0.04 ,15.96 ,-,-,502 ,0.49 ,18.38 ,3.76 ,,0.02 ,,""
2014/2/2 11:00,DS,-2099 ,0.005 ,27.5 ,,32.2 ,,,21.7 ,7.58 ,,26.0 ,36.6 ,13.0 ,26.7 ,25.9 ,26.4 ,20.8 ,25.9 ,23.1 ,26.2 ,35.2 ,26.0 ,25.6 ,,,26.6 ,26.6 ,,22.0 ,21.0 ,21.3 ,4.96 ,11.7 ,0.05 ,0.04 ,15.96 ,-,-,502 ,0.49 ,18.56 ,3.76 ,,0.02 ,,""
2014/2/2 17:00,DS,-2099 ,0.005 ,27.5 ,,32.1 ,,,21.7 ,8.00 ,,26.0 ,36.6 ,13.0 ,26.7 ,25.9 ,26.4 ,20.7 ,25.9 ,23.1 ,26.2 ,35.2 ,25.9 ,25.7 ,,,26.6 ,26.6 ,,22.0 ,21.0 ,21.3 ,4.96 ,11.8 ,0.05 ,0.04 ,15.96 ,-,-,502 ,0.49 ,18.38 ,3.77 ,,0.02 ,,""
2014/2/2 23:00,DS,-2099 ,0.005 ,27.5 ,,32.1 ,,,21.7 ,7.91 ,,26.0 ,36.6 ,13.0 ,26.7 ,26.0 ,26.4 ,20.7 ,25.9 ,23.1 ,26.2 ,35.2 ,26.0 ,25.7 ,,,26.6 ,26.7 ,,22.0 ,21.0 ,21.3 ,4.97 ,12.1 ,0.05 ,0.04 ,15.96 ,-,-,502 ,0.49 ,18.19 ,3.76 ,,0.02 ,,""
2014/2/3 5:00,DS,-2099 ,0.005 ,27.5 ,,32.2 ,,,21.6 ,7.83 ,,25.9 ,36.6 ,13.0 ,26.7 ,25.9 ,26.4 ,20.7 ,25.9 ,23.1 ,26.2 ,35.2 ,26.0 ,25.7 ,,,26.5 ,26.6 ,,22.0 ,20.9 ,21.3 ,4.97 ,12.3 ,0.05 ,0.04 ,15.96 ,-,-,502 ,0.49 ,17.06 ,3.76 ,,0.02 ,,""
2014/2/3 11:00,DS,-2099 ,0.005 ,27.5 ,,32.2 ,,,21.6 ,7.82 ,,26.0 ,36.5 ,13.0 ,26.7 ,25.9 ,26.4 ,20.8 ,25.9 ,23.1 ,26.2 ,35.2 ,26.0 ,25.7 ,,,26.6 ,26.6 ,,22.0 ,20.9 ,21.3 ,4.98 ,12.7 ,0.05 ,0.04 ,15.96 ,-,-,502 ,0.49 ,17.25 ,3.77 ,,0.02 ,,""
2014/2/3 17:00,DS,-2100 ,0.005 ,27.5 ,,32.2 ,,,21.7 ,8.15 ,,26.0 ,36.5 ,13.1 ,26.7 ,25.9 ,26.4 ,20.8 ,25.9 ,23.1 ,26.2 ,35.2 ,26.0 ,25.7 ,,,26.6 ,26.6 ,,22.0 ,20.9 ,21.3 ,4.99 ,13.0 ,0.07 ,0.03 ,15.96 ,-,-,502 ,0.49 ,18.09 ,3.77 ,,0.02 ,,""
2014/2/3 23:00,DS,-2099 ,0.005 ,27.5 ,,32.1 ,,,21.7 ,7.68 ,,26.0 ,36.6 ,13.1 ,26.7 ,25.9 ,26.4 ,20.8 ,25.9 ,23.2 ,26.2 ,35.2 ,26.0 ,25.7 ,,,26.6 ,26.6 ,,21.9 ,20.9 ,21.3 ,5.00 ,13.4 ,0.07 ,0.03 ,15.96 ,-,-,502 ,0.49 ,17.91 ,3.76 ,,0.02 ,,""
2014/2/4 5:00,DS,-2099 ,0.005 ,27.6 ,,32.1 ,,,21.8 ,7.56 ,,26.0 ,36.5 ,13.1 ,26.7 ,26.0 ,26.4 ,20.8 ,25.9 ,23.2 ,26.3 ,35.1 ,26.0 ,25.7 ,,,26.6 ,26.7 ,,22.0 ,20.9 ,21.3 ,4.99 ,13.5 ,0.07 ,0.03 ,15.96 ,-,-,502 ,0.49 ,18.19 ,3.77 ,,0.02 ,,""
2014/2/4 11:00,DS,-2101 ,0.005 ,27.6 ,,32.0 ,,,21.9 ,7.21 ,,26.0 ,36.6 ,13.1 ,26.7 ,26.0 ,26.4 ,20.9 ,25.9 ,23.2 ,26.3 ,35.1 ,26.0 ,25.7 ,,,26.6 ,26.7 ,,22.0 ,20.9 ,21.3 ,4.97 ,13.5 ,0.07 ,0.03 ,15.96 ,-,-,502 ,0.49 ,19.41 ,3.77 ,,0.02 ,,""
2014/2/4 17:00,DS,-2100 ,0.005 ,27.5 ,,32.0 ,,,21.9 ,7.05 ,,26.0 ,36.6 ,13.1 ,26.7 ,26.0 ,26.5 ,20.9 ,25.9 ,23.3 ,26.3 ,35.1 ,26.0 ,25.8 ,,,26.6 ,26.7 ,,21.9 ,20.9 ,21.3 ,4.95 ,13.4 ,0.04 ,0.02 ,15.96 ,-,-,502 ,0.49 ,18.94 ,3.77 ,,0.02 ,,""
2014/2/4 23:00,DS,-2100 ,0.004 ,27.6 ,,31.8 ,,,21.9 ,6.65 ,,26.0 ,36.6 ,13.0 ,26.7 ,26.0 ,26.5 ,20.9 ,25.9 ,23.3 ,26.3 ,35.1 ,26.0 ,25.7 ,,,26.7 ,26.7 ,,21.9 ,20.9 ,21.3 ,4.93 ,13.0 ,0.03 ,0.02 ,15.97 ,-,-,503 ,0.49 ,19.22 ,3.77 ,,0.02 ,,""
2014/2/5 5:00,DS,-2100 ,0.004 ,27.6 ,,31.8 ,,,21.9 ,6.13 ,,26.0 ,36.6 ,13.0 ,26.7 ,26.0 ,26.4 ,20.9 ,25.9 ,23.3 ,26.3 ,35.2 ,26.1 ,25.8 ,,,26.6 ,26.7 ,,21.9 ,20.9 ,21.3 ,4.91 ,12.6 ,0.02 ,0.01 ,15.97 ,-,-,503 ,0.49 ,19.13 ,3.77 ,,0.02 ,,""
2014/2/5 11:00,DS,-2102 ,0.004 ,27.6 ,,31.9 ,,,21.8 ,5.86 ,,26.0 ,36.6 ,13.0 ,26.7 ,26.0 ,26.4 ,20.9 ,25.9 ,23.2 ,26.3 ,35.1 ,26.0 ,25.7 ,,,26.6 ,26.7 ,,21.9 ,20.9 ,21.2 ,4.89 ,12.2 ,0.03 ,0.01 ,15.97 ,-,-,503 ,0.49 ,18.94 ,3.77 ,,0.02 ,,""
2014/2/5 17:00,DS,-2100 ,0.003 ,27.5 ,,31.7 ,,,21.7 ,5.61 ,,26.0 ,36.6 ,12.9 ,26.7 ,26.0 ,26.4 ,20.9 ,25.9 ,23.3 ,26.3 ,35.1 ,26.0 ,25.7 ,,,26.6 ,26.8 ,,21.9 ,20.9 ,21.2 ,4.87 ,11.8 ,0.03 ,0.01 ,15.97 ,-,-,503 ,0.49 ,18.56 ,3.77 ,,0.02 ,,""
2014/2/5 23:00,DS,-2101 ,0.003 ,27.5 ,,31.7 ,,,21.7 ,5.36 ,,25.9 ,36.6 ,12.9 ,26.7 ,26.0 ,26.4 ,20.8 ,25.9 ,23.2 ,26.2 ,35.1 ,26.0 ,25.7 ,,,26.6 ,26.7 ,,21.9 ,20.9 ,21.2 ,4.86 ,11.6 ,0.03 ,0.01 ,15.97 ,-,-,503 ,0.49 ,16.88 ,3.75 ,,0.02 ,,""
2014/2/6 5:00,DS,-2101 ,0.002 ,27.5 ,,31.7 ,,,21.5 ,5.45 ,,25.9 ,36.5 ,12.8 ,26.6 ,25.9 ,26.4 ,20.8 ,25.8 ,23.1 ,26.2 ,35.1 ,26.0 ,25.6 ,,,26.6 ,26.7 ,,21.9 ,20.9 ,21.2 ,4.84 ,11.4 ,0.01 ,0.00 ,15.97 ,-,-,503 ,0.49 ,19.50 ,3.75 ,,0.02 ,,""
2014/2/6 11:00,DS,-2101 ,0.002 ,27.5 ,,31.7 ,,,21.5 ,5.10 ,,25.9 ,36.5 ,12.8 ,26.6 ,25.9 ,26.3 ,20.7 ,25.8 ,23.1 ,26.2 ,35.0 ,25.9 ,25.6 ,,,26.5 ,26.7 ,,21.9 ,20.9 ,21.1 ,4.83 ,11.1 ,0.01 ,0.00 ,16.00 ,-,-,505 ,0.49 ,21.47 ,3.75 ,,0.02 ,,""
2014/2/6 17:00,DS,-2101 ,0.002 ,27.5 ,,31.9 ,,,21.5 ,4.89 ,,25.9 ,36.5 ,12.7 ,26.6 ,25.9 ,26.3 ,20.7 ,25.8 ,23.1 ,26.1 ,35.1 ,25.9 ,25.6 ,,,26.5 ,26.6 ,,21.9 ,20.8 ,21.1 ,4.81 ,10.9 ,0.02 ,0.01 ,16.00 ,-,-,505 ,0.49 ,20.63 ,3.75 ,,0.02 ,,""
2014/2/6 23:00,DS,-2101 ,0.002 ,27.6 ,,31.7 ,,,21.5 ,4.73 ,,25.9 ,36.4 ,12.8 ,26.6 ,25.8 ,26.3 ,20.7 ,25.8 ,23.1 ,26.2 ,35.2 ,25.9 ,25.6 ,,,26.5 ,26.6 ,,21.9 ,20.8 ,21.1 ,4.80 ,10.7 ,0.02 ,0.00 ,16.00 ,-,-,505 ,0.49 ,20.81 ,3.75 ,,0.02 ,,""
2014/2/7 5:00,DS,-2101 ,0.002 ,27.5 ,,31.6 ,,,21.3 ,4.57 ,,25.8 ,36.2 ,12.8 ,26.5 ,25.7 ,26.2 ,20.6 ,25.7 ,23.0 ,26.1 ,35.0 ,25.9 ,25.5 ,,,26.4 ,26.5 ,,22.0 ,20.8 ,21.1 ,4.79 ,10.6 ,0.02 ,0.00 ,15.97 ,-,-,503 ,0.49 ,21.38 ,3.75 ,,0.02 ,,""
2014/2/7 11:00,DS,-2101 ,0.002 ,27.4 ,,31.5 ,,,21.3 ,4.44 ,,25.8 ,36.0 ,12.7 ,26.5 ,25.6 ,26.2 ,20.6 ,25.6 ,22.9 ,26.0 ,34.9 ,25.8 ,25.4 ,,,26.3 ,26.4 ,,21.9 ,20.7 ,21.0 ,4.78 ,10.4 ,0.03 ,0.01 ,15.99 ,-,-,504 ,0.49 ,21.94 ,3.75 ,,0.02 ,,""
2014/2/7 17:00,DS,-2102 ,0.002 ,27.3 ,,31.2 ,,,21.3 ,4.47 ,,25.7 ,35.9 ,12.7 ,26.4 ,25.6 ,26.2 ,20.5 ,25.6 ,22.9 ,26.0 ,34.9 ,25.7 ,25.4 ,,,26.3 ,26.4 ,,22.0 ,20.7 ,21.0 ,4.77 ,10.3 ,0.03 ,0.01 ,15.97 ,-,-,503 ,0.49 ,20.16 ,3.73 ,,0.02 ,,""
2014/2/7 23:00,DS,-2102 ,0.002 ,27.4 ,,31.4 ,,,21.3 ,4.30 ,,25.7 ,35.8 ,12.7 ,26.4 ,25.5 ,26.1 ,20.4 ,25.5 ,22.9 ,25.9 ,34.8 ,25.6 ,25.3 ,,,26.2 ,26.3 ,,22.1 ,20.6 ,21.0 ,4.76 ,10.3 ,0.02 ,0.00 ,15.97 ,-,-,503 ,0.49 ,20.34 ,3.75 ,,0.02 ,,""
2014/2/8 5:00,DS,-2101 ,0.002 ,27.3 ,,31.3 ,,,21.3 ,4.26 ,,25.6 ,35.8 ,12.6 ,26.3 ,25.5 ,26.0 ,20.5 ,25.5 ,22.8 ,25.8 ,34.8 ,25.6 ,25.3 ,,,26.2 ,26.3 ,,22.1 ,20.6 ,20.9 ,4.75 ,10.1 ,0.02 ,0.00 ,15.97 ,-,-,503 ,0.49 ,20.34 ,3.75 ,,0.02 ,,""
2014/2/8 11:00,DS,-2102 ,0.001 ,27.3 ,,31.2 ,,,21.2 ,4.27 ,,25.6 ,35.8 ,12.6 ,26.3 ,25.5 ,26.0 ,20.4 ,25.4 ,22.8 ,25.8 ,34.7 ,25.6 ,25.3 ,,,26.2 ,26.3 ,,22.1 ,20.6 ,20.9 ,4.74 ,9.9 ,0.01 ,0.00 ,15.97 ,-,-,503 ,0.49 ,20.25 ,3.75 ,,0.02 ,,""
2014/2/8 17:00,DS,-2102 ,0.001 ,27.3 ,,31.2 ,,,21.1 ,4.66 ,,25.6 ,35.7 ,12.4 ,26.2 ,25.8 ,25.9 ,20.6 ,25.4 ,22.8 ,25.7 ,34.6 ,25.5 ,25.2 ,,,26.1 ,26.2 ,,22.1 ,20.5 ,20.9 ,4.74 ,9.9 ,0.01 ,0.00 ,15.97 ,-,-,503 ,0.49 ,20.63 ,3.75 ,,0.02 ,,""
2014/2/8 23:00,DS,-2102 ,0.002 ,27.2 ,,31.0 ,,,21.0 ,5.04 ,,25.5 ,35.7 ,12.5 ,26.1 ,25.7 ,25.9 ,20.5 ,25.3 ,22.8 ,25.7 ,34.5 ,25.5 ,25.2 ,,,26.1 ,26.1 ,,22.1 ,20.5 ,20.9 ,4.73 ,9.9 ,0.02 ,0.00 ,16.00 ,-,-,505 ,0.49 ,20.53 ,3.75 ,,0.02 ,,""
2014/2/9 5:00,DS,-2102 ,0.002 ,27.2 ,,30.9 ,,,21.0 ,5.14 ,,25.5 ,35.7 ,12.5 ,26.1 ,25.7 ,25.9 ,20.4 ,25.3 ,22.8 ,25.7 ,34.5 ,25.5 ,25.1 ,,,26.0 ,26.2 ,,22.1 ,20.5 ,20.8 ,4.72 ,9.9 ,0.01 ,0.00 ,16.00 ,-,-,505 ,0.49 ,20.91 ,3.75 ,,0.02 ,,""
2014/2/9 11:00,DS,-2103 ,0.002 ,27.1 ,,31.0 ,,,21.0 ,4.90 ,,25.4 ,35.6 ,12.3 ,26.1 ,25.7 ,25.8 ,20.4 ,25.3 ,22.7 ,25.6 ,34.5 ,25.4 ,25.1 ,,,26.0 ,26.2 ,,22.1 ,20.5 ,20.8 ,4.72 ,9.9 ,0.02 ,0.00 ,16.00 ,-,-,505 ,0.49 ,21.19 ,3.75 ,,0.02 ,,""
2014/2/9 17:00,DS,-2101 ,0.002 ,27.1 ,,30.9 ,,,20.8 ,4.59 ,,25.4 ,35.6 ,12.4 ,26.0 ,25.6 ,25.8 ,20.3 ,25.2 ,22.6 ,25.6 ,34.5 ,25.4 ,25.1 ,,,26.0 ,26.2 ,,22.1 ,20.4 ,20.8 ,4.71 ,10.0 ,0.03 ,0.01 ,16.00 ,-,-,505 ,0.49 ,20.06 ,3.74 ,,0.02 ,,""
2014/2/9 23:00,DS,-2103 ,0.002 ,27.0 ,,30.8 ,,,20.7 ,4.13 ,,25.3 ,35.6 ,12.4 ,26.0 ,25.6 ,25.7 ,20.2 ,25.2 ,22.6 ,25.5 ,34.5 ,25.3 ,25.0 ,,,25.9 ,26.1 ,,22.0 ,20.4 ,20.7 ,4.71 ,10.0 ,0.03 ,0.01 ,15.97 ,-,-,503 ,0.49 ,19.97 ,3.75 ,,0.02 ,,""
2014/2/10 5:00,DS,-2101 ,0.002 ,27.2 ,,30.9 ,,,20.8 ,3.89 ,,25.3 ,35.5 ,12.4 ,25.9 ,25.5 ,25.7 ,20.2 ,25.1 ,22.5 ,25.4 ,34.4 ,25.3 ,24.9 ,,,25.9 ,26.1 ,,22.0 ,20.4 ,20.7 ,4.70 ,9.9 ,0.02 ,0.00 ,16.00 ,-,-,505 ,0.49 ,20.06 ,3.75 ,,0.02 ,,""
2014/2/10 11:00,DS,-2102 ,0.002 ,27.1 ,,30.7 ,,,20.7 ,3.83 ,,25.3 ,35.5 ,12.4 ,25.9 ,25.4 ,25.6 ,20.0 ,25.1 ,22.4 ,25.4 ,34.3 ,25.2 ,24.9 ,,,25.8 ,26.0 ,,22.0 ,20.4 ,20.7 ,4.69 ,9.9 ,0.03 ,0.02 ,16.00 ,-,-,505 ,0.49 ,19.03 ,3.75 ,,0.02 ,,""
2014/2/10 17:00,DS,-2102 ,0.001 ,27.0 ,,30.8 ,,,20.6 ,3.95 ,,25.2 ,35.4 ,12.4 ,25.9 ,25.4 ,25.6 ,20.0 ,25.1 ,22.4 ,25.3 ,34.3 ,25.2 ,24.9 ,,,25.8 ,25.9 ,,21.9 ,20.3 ,20.6 ,4.69 ,9.9 ,0.04 ,0.02 ,16.04 ,-,-,519 ,0.50 ,19.41 ,3.75 ,,0.02 ,,""
2014/2/10 23:00,DS,-2101 ,0.001 ,27.1 ,,30.7 ,,,20.6 ,3.81 ,,25.1 ,35.3 ,12.3 ,25.8 ,24.4 ,25.5 ,19.9 ,25.0 ,22.3 ,25.4 ,34.4 ,25.1 ,24.8 ,,,25.7 ,25.9 ,,21.9 ,20.3 ,20.6 ,4.68 ,10.0 ,0.03 ,0.01 ,16.04 ,-,-,519 ,0.50 ,19.78 ,3.74 ,,0.02 ,,""
2014/2/11 5:00,DS,-2102 ,0.001 ,27.1 ,,30.7 ,,,20.5 ,3.75 ,,25.1 ,35.3 ,12.3 ,25.7 ,24.7 ,25.5 ,19.8 ,24.9 ,22.2 ,25.3 ,34.3 ,25.1 ,24.7 ,,,25.6 ,25.8 ,,21.9 ,20.3 ,20.6 ,4.67 ,9.9 ,0.02 ,0.00 ,16.04 ,-,-,519 ,0.50 ,20.06 ,3.75 ,,0.02 ,,""
2014/2/11 11:00,DS,-2102 ,0.001 ,27.0 ,,30.6 ,,,20.5 ,3.75 ,,25.1 ,35.3 ,12.3 ,25.7 ,24.7 ,25.4 ,19.8 ,24.9 ,22.2 ,25.3 ,34.3 ,25.0 ,24.7 ,,,25.6 ,25.8 ,,21.9 ,20.3 ,20.6 ,4.66 ,9.8 ,0.03 ,0.02 ,16.04 ,-,-,519 ,0.50 ,18.47 ,3.73 ,,0.02 ,,""
2014/2/11 17:00,DS,-2102 ,0.001 ,26.8 ,,30.7 ,,,20.3 ,3.75 ,,25.0 ,35.3 ,12.3 ,25.7 ,24.7 ,25.4 ,19.7 ,24.9 ,22.2 ,25.3 ,34.3 ,25.0 ,24.7 ,,,25.6 ,25.7 ,,21.9 ,20.3 ,20.6 ,4.66 ,9.8 ,0.04 ,0.02 ,16.18 ,-,-,519 ,0.50 ,18.84 ,3.73 ,,0.02 ,,""
2014/2/11 23:00,DS,-2102 ,0.001 ,26.8 ,,30.7 ,,,20.2 ,3.68 ,,25.0 ,35.2 ,12.3 ,25.6 ,24.7 ,25.4 ,19.7 ,24.8 ,22.1 ,25.1 ,34.2 ,24.9 ,24.6 ,,,25.6 ,25.7 ,,21.9 ,20.2 ,20.5 ,4.65 ,9.8 ,0.03 ,0.01 ,16.18 ,-,-,519 ,0.50 ,18.66 ,3.73 ,,0.02 ,,""
2014/2/12 5:00,DS,-2103 ,0.001 ,26.8 ,,30.5 ,,,20.2 ,3.71 ,,24.9 ,35.1 ,12.2 ,25.6 ,24.7 ,25.3 ,19.7 ,24.7 ,22.0 ,25.1 ,34.1 ,24.9 ,24.5 ,,,25.4 ,25.6 ,,21.7 ,20.2 ,20.5 ,4.64 ,9.8 ,0.03 ,0.01 ,16.17 ,-,-,518 ,0.50 ,19.59 ,3.73 ,,0.02 ,,""
2014/2/12 11:00,DS,-2102 ,0.001 ,26.7 ,,30.6 ,,,20.2 ,3.87 ,,24.9 ,35.1 ,12.1 ,25.6 ,24.7 ,25.3 ,19.6 ,24.7 ,22.0 ,25.1 ,34.1 ,24.9 ,24.5 ,,,25.5 ,25.5 ,,21.8 ,20.2 ,20.5 ,4.64 ,9.7 ,0.03 ,0.01 ,16.17 ,-,-,518 ,0.50 ,19.13 ,3.73 ,,0.02 ,,""
2014/2/12 17:00,DS,-2102 ,0.001 ,26.7 ,,30.5 ,,,20.1 ,4.04 ,,24.9 ,34.4 ,12.2 ,25.5 ,24.6 ,25.3 ,19.6 ,24.7 ,22.0 ,25.1 ,34.2 ,24.9 ,24.5 ,,,25.4 ,25.7 ,,21.7 ,20.2 ,20.5 ,4.64 ,9.8 ,0.04 ,0.01 ,16.17 ,-,-,518 ,0.50 ,19.50 ,3.73 ,,0.02 ,,""
2014/2/12 23:00,DS,-2103 ,0.001 ,26.7 ,,30.4 ,,,20.1 ,4.02 ,,24.9 ,34.2 ,12.1 ,25.5 ,24.6 ,25.2 ,19.5 ,24.7 ,21.9 ,25.0 ,34.1 ,24.8 ,24.4 ,,,25.4 ,25.6 ,,21.7 ,20.2 ,20.5 ,4.63 ,9.8 ,0.03 ,0.00 ,16.17 ,-,-,518 ,0.50 ,19.59 ,3.73 ,,0.02 ,,""
2014/2/13 5:00,DS,-2103 ,0.001 ,26.6 ,,30.3 ,,,20.1 ,3.84 ,,24.8 ,34.1 ,12.1 ,25.4 ,24.6 ,25.2 ,19.5 ,24.6 ,21.9 ,24.9 ,34.1 ,24.7 ,24.4 ,,,25.3 ,25.6 ,,21.6 ,20.2 ,20.5 ,4.62 ,9.8 ,0.02 ,0.00 ,16.17 ,-,-,518 ,0.50 ,19.88 ,3.73 ,,0.02 ,,""
2014/2/13 11:00,DS,-2103 ,0.001 ,26.6 ,,30.2 ,,,20.0 ,3.64 ,,24.8 ,34.1 ,12.1 ,25.4 ,25.0 ,25.1 ,19.5 ,24.6 ,21.9 ,24.9 ,34.0 ,24.7 ,24.4 ,,,25.3 ,25.4 ,,21.6 ,20.1 ,20.4 ,4.62 ,9.7 ,0.03 ,0.01 ,16.17 ,-,-,518 ,0.50 ,18.75 ,3.73 ,,0.02 ,,""
2014/2/13 17:00,DS,-2102 ,0.000 ,26.6 ,,30.1 ,,,20.0 ,3.61 ,,24.8 ,34.0 ,12.1 ,25.4 ,24.9 ,25.1 ,19.4 ,24.5 ,21.9 ,24.9 ,33.9 ,24.7 ,24.3 ,,,25.3 ,25.5 ,,21.6 ,20.1 ,20.4 ,4.61 ,9.7 ,0.04 ,0.02 ,15.77 ,-,-,488 ,0.47 ,19.78 ,3.73 ,,0.02 ,,""
2014/2/13 23:00,DS,-2103 ,0.000 ,26.5 ,,30.1 ,,,20.0 ,3.33 ,,24.7 ,34.0 ,12.1 ,25.4 ,24.9 ,25.1 ,19.4 ,24.6 ,21.9 ,24.9 ,33.9 ,24.7 ,24.3 ,,,25.3 ,25.5 ,,21.6 ,20.1 ,20.4 ,4.61 ,9.8 ,0.03 ,0.01 ,15.75 ,-,-,486 ,0.48 ,18.94 ,3.73 ,,0.02 ,,""
2014/2/14 5:00,DS,-2101 ,0.000 ,26.5 ,,30.1 ,,,20.0 ,3.16 ,,24.7 ,34.0 ,12.0 ,25.4 ,24.1 ,25.1 ,19.4 ,24.5 ,21.8 ,24.9 ,34.0 ,24.7 ,24.3 ,,,25.3 ,25.4 ,,21.5 ,20.1 ,20.4 ,4.60 ,9.7 ,0.03 ,0.00 ,15.77 ,-,-,488 ,0.48 ,19.22 ,3.73 ,,0.02 ,,""
2014/2/14 11:00,DS,-2102 ,0.000 ,26.4 ,,30.0 ,,,20.0 ,2.94 ,,24.7 ,34.0 ,12.0 ,25.4 ,24.4 ,25.1 ,19.4 ,24.5 ,21.8 ,24.8 ,33.8 ,24.6 ,24.3 ,,,25.3 ,25.3 ,,21.5 ,20.0 ,20.3 ,4.59 ,9.6 ,0.03 ,0.01 ,15.75 ,-,-,486 ,0.48 ,18.47 ,3.73 ,,0.02 ,,""
2014/2/14 17:00,DS,-2102 ,0.000 ,26.4 ,,30.1 ,,,20.1 ,3.19 ,,24.7 ,34.0 ,12.0 ,25.3 ,24.4 ,25.1 ,19.4 ,24.5 ,21.8 ,24.8 ,33.8 ,24.6 ,24.3 ,,,25.2 ,25.3 ,,21.5 ,20.0 ,20.3 ,4.59 ,9.6 ,0.04 ,0.01 ,15.73 ,-,-,485 ,0.48 ,18.66 ,3.72 ,,0.02 ,,""
2014/2/14 23:00,DS,-2101 ,0.000 ,26.4 ,,30.1 ,,,20.2 ,3.42 ,,24.7 ,34.0 ,12.0 ,25.4 ,24.4 ,25.1 ,19.4 ,24.5 ,21.9 ,24.9 ,33.8 ,24.6 ,24.3 ,,,25.1 ,25.3 ,,21.5 ,20.0 ,20.3 ,4.58 ,9.6 ,0.03 ,0.01 ,15.76 ,-,-,487 ,0.48 ,18.28 ,3.73 ,,0.02 ,,""
2014/2/15 5:00,DS,-2101 ,0.001 ,26.4 ,,30.0 ,,,20.2 ,4.06 ,,24.7 ,34.0 ,11.9 ,25.3 ,24.4 ,25.0 ,19.4 ,24.5 ,21.9 ,24.9 ,33.8 ,24.7 ,24.3 ,,,25.3 ,25.3 ,,21.5 ,20.0 ,20.3 ,4.58 ,9.7 ,0.03 ,0.01 ,15.76 ,-,-,487 ,0.48 ,17.81 ,3.73 ,,0.02 ,,""
2014/2/15 11:00,DS,-2102 ,0.001 ,26.4 ,,29.8 ,,,20.2 ,4.99 ,,24.7 ,34.0 ,11.8 ,25.3 ,24.4 ,25.0 ,19.4 ,24.4 ,21.8 ,24.8 ,33.8 ,24.6 ,24.3 ,,,25.2 ,25.3 ,,21.5 ,19.9 ,20.3 ,4.58 ,9.9 ,0.03 ,0.01 ,15.76 ,-,-,487 ,0.48 ,19.78 ,3.72 ,,0.02 ,,""
2014/2/15 17:00,DS,-2102 ,0.003 ,26.4 ,,29.9 ,,,20.1 ,5.60 ,,24.7 ,33.9 ,11.8 ,25.3 ,24.4 ,25.0 ,19.4 ,24.5 ,21.8 ,24.9 ,33.8 ,24.6 ,24.3 ,,,25.2 ,25.3 ,,21.5 ,19.9 ,20.3 ,4.59 ,10.1 ,0.07 ,0.03 ,15.76 ,-,-,487 ,0.48 ,19.97 ,3.72 ,,0.02 ,,""
2014/2/15 23:00,DS,-2102 ,0.002 ,26.4 ,,29.9 ,,,20.1 ,5.15 ,,24.7 ,33.9 ,11.9 ,25.3 ,24.4 ,25.0 ,19.4 ,24.4 ,21.8 ,24.8 ,33.8 ,24.6 ,24.3 ,,,25.2 ,25.2 ,,21.5 ,19.9 ,20.3 ,4.59 ,10.4 ,0.07 ,0.03 ,15.76 ,-,-,487 ,0.48 ,20.25 ,3.72 ,,0.02 ,,""
2014/2/16 5:00,DS,-2102 ,0.002 ,26.4 ,,29.8 ,,,20.1 ,4.65 ,,24.6 ,33.9 ,11.8 ,25.3 ,24.4 ,25.0 ,19.4 ,24.4 ,21.8 ,24.8 ,33.8 ,24.6 ,24.2 ,,,25.1 ,25.3 ,,21.5 ,19.9 ,20.2 ,4.58 ,10.5 ,0.08 ,0.04 ,15.76 ,-,-,487 ,0.47 ,18.94 ,3.72 ,,0.02 ,,""
2014/2/16 11:00,DS,-2102 ,0.001 ,26.4 ,,29.8 ,,,20.1 ,3.88 ,,24.6 ,33.9 ,11.8 ,25.3 ,24.4 ,25.0 ,19.3 ,24.4 ,21.7 ,24.8 ,33.8 ,24.6 ,24.3 ,,,25.2 ,25.3 ,,21.5 ,19.9 ,20.2 ,4.58 ,10.6 ,0.08 ,0.04 ,15.76 ,-,-,487 ,0.47 ,18.47 ,3.73 ,,0.02 ,,""
2014/2/16 17:00,DS,-2102 ,0.000 ,26.4 ,,29.7 ,,,20.0 ,3.27 ,,24.7 ,33.9 ,11.8 ,25.3 ,24.4 ,25.0 ,19.2 ,24.4 ,21.7 ,24.8 ,33.8 ,24.6 ,24.2 ,,,25.1 ,25.2 ,,21.4 ,19.8 ,20.2 ,4.58 ,10.7 ,0.09 ,0.05 ,15.73 ,-,-,485 ,0.47 ,17.72 ,3.72 ,,0.02 ,,""
2014/2/16 23:00,DS,-2103 ,0.000 ,26.4 ,,29.8 ,,,20.0 ,3.15 ,,24.7 ,33.9 ,11.8 ,25.3 ,24.4 ,25.0 ,19.3 ,24.4 ,21.7 ,24.7 ,33.8 ,24.6 ,24.2 ,,,25.1 ,25.3 ,,21.4 ,19.8 ,20.2 ,4.57 ,10.8 ,0.09 ,0.04 ,15.75 ,-,-,486 ,0.48 ,17.06 ,3.72 ,,0.02 ,,""
2014/2/17 5:00,DS,-2103 ,0.000 ,26.4 ,,29.8 ,,,20.0 ,3.10 ,,24.6 ,33.9 ,11.8 ,25.3 ,24.4 ,25.0 ,19.2 ,24.4 ,21.7 ,24.7 ,33.8 ,24.6 ,24.2 ,,,25.1 ,25.3 ,,21.4 ,19.8 ,20.2 ,4.56 ,10.7 ,0.08 ,0.04 ,15.75 ,-,-,486 ,0.48 ,17.06 ,3.72 ,,0.02 ,,""
2014/2/17 11:00,DS,-2103 ,0.000 ,26.4 ,,29.9 ,,,19.9 ,3.36 ,,24.6 ,33.9 ,11.9 ,25.3 ,24.4 ,24.9 ,19.1 ,24.4 ,21.7 ,24.7 ,33.8 ,24.5 ,24.1 ,,,25.1 ,25.3 ,,21.3 ,19.8 ,20.1 ,4.55 ,10.7 ,0.08 ,0.04 ,15.75 ,-,-,486 ,0.48 ,18.47 ,3.72 ,,0.02 ,,""
2014/2/17 17:00,DS,-2103 ,0.000 ,26.2 ,,29.9 ,,,19.7 ,3.43 ,,24.6 ,33.9 ,11.9 ,25.3 ,24.3 ,24.9 ,19.1 ,24.4 ,21.6 ,24.7 ,33.8 ,24.5 ,24.1 ,,,25.1 ,25.1 ,,21.3 ,19.8 ,20.1 ,4.55 ,10.7 ,0.04 ,0.05 ,15.75 ,-,-,486 ,0.48 ,17.25 ,3.72 ,,0.02 ,,""
2014/2/17 23:00,DS,-2103 ,0.000 ,26.2 ,,30.0 ,,,19.5 ,3.37 ,,24.5 ,33.8 ,11.9 ,25.1 ,24.7 ,24.8 ,19.0 ,24.3 ,21.5 ,24.6 ,33.8 ,24.5 ,24.1 ,,,25.1 ,25.2 ,,21.3 ,19.8 ,20.1 ,4.54 ,10.7 ,0.03 ,0.03 ,15.73 ,-,-,485 ,0.48 ,17.91 ,3.72 ,,0.02 ,,""
2014/2/18 5:00,DS,-2103 ,0.000 ,26.0 ,,29.9 ,,,19.5 ,3.35 ,,24.4 ,33.8 ,11.8 ,25.1 ,24.6 ,24.7 ,18.9 ,24.2 ,21.5 ,24.5 ,33.6 ,24.3 ,24.0 ,,,25.0 ,25.1 ,,21.3 ,19.8 ,20.1 ,4.53 ,10.6 ,0.02 ,0.02 ,15.72 ,-,-,484 ,0.48 ,17.91 ,3.72 ,,0.02 ,,""
2014/2/18 11:00,DS,-2103 ,0.000 ,26.0 ,,30.0 ,,,19.5 ,3.36 ,,24.3 ,33.8 ,11.8 ,25.0 ,24.5 ,24.7 ,18.9 ,24.2 ,21.4 ,24.4 ,33.6 ,24.3 ,23.9 ,,,24.8 ,25.1 ,,21.3 ,19.7 ,20.1 ,4.52 ,10.5 ,0.02 ,0.02 ,15.72 ,-,-,484 ,0.48 ,18.09 ,3.72 ,,0.02 ,,""
2014/2/18 17:00,DS,-2103 ,0.000 ,26.0 ,,29.9 ,,,19.6 ,3.36 ,,24.3 ,33.8 ,11.8 ,25.0 ,24.5 ,24.6 ,18.8 ,24.1 ,21.4 ,24.4 ,33.5 ,24.3 ,23.9 ,,,24.9 ,24.9 ,,21.3 ,19.7 ,20.1 ,4.51 ,10.2 ,0.03 ,0.01 ,15.73 ,-,-,485 ,0.47 ,17.81 ,3.72 ,,0.02 ,,""
