,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2014/2/18 23:00,DS,-2103 ,0.000 ,26.0 ,,29.8 ,,,19.7 ,3.13 ,,24.3 ,33.7 ,11.8 ,25.0 ,24.5 ,24.7 ,18.9 ,24.1 ,21.4 ,24.4 ,33.4 ,24.2 ,23.9 ,,,24.9 ,24.9 ,,21.2 ,19.7 ,20.0 ,4.50 ,10.1 ,0.02 ,0.00 ,15.73 ,-,-,485 ,0.47 ,17.53 ,3.72 ,,0.02 ,,""
2014/2/19 5:00,DS,-2103 ,0.000 ,26.0 ,,29.7 ,,,19.8 ,3.18 ,,24.3 ,33.7 ,11.8 ,25.0 ,23.8 ,24.7 ,18.9 ,24.1 ,21.5 ,24.4 ,33.4 ,24.2 ,23.9 ,,,24.8 ,25.0 ,,21.2 ,19.7 ,20.0 ,4.49 ,10.1 ,0.01 ,0.00 ,15.75 ,-,-,486 ,0.47 ,17.91 ,3.72 ,,0.02 ,,""
2014/2/19 11:00,DS,-2103 ,0.000 ,26.0 ,,29.6 ,,,19.9 ,3.20 ,,24.3 ,33.7 ,11.8 ,24.9 ,24.5 ,24.7 ,18.9 ,24.1 ,21.5 ,24.4 ,33.4 ,24.3 ,23.9 ,,,24.9 ,25.0 ,,21.1 ,19.7 ,20.0 ,4.48 ,9.9 ,0.02 ,0.01 ,15.75 ,-,-,486 ,0.47 ,17.63 ,3.72 ,,0.02 ,,""
2014/2/19 17:00,DS,-2103 ,0.000 ,26.0 ,,29.4 ,,,20.1 ,3.22 ,,24.3 ,33.7 ,11.7 ,24.9 ,23.7 ,24.7 ,18.9 ,24.0 ,21.5 ,24.4 ,33.3 ,24.2 ,23.9 ,,,24.8 ,24.9 ,,21.1 ,19.7 ,19.9 ,4.48 ,9.9 ,0.03 ,0.02 ,15.75 ,-,-,486 ,0.47 ,17.25 ,3.69 ,,0.02 ,,""
2014/2/19 23:00,DS,-2103 ,0.000 ,26.0 ,,29.3 ,,,20.2 ,3.02 ,,24.3 ,33.7 ,11.7 ,24.9 ,24.4 ,24.6 ,19.0 ,24.0 ,21.6 ,24.4 ,33.2 ,24.2 ,23.9 ,,,24.8 ,24.9 ,,21.1 ,19.6 ,19.9 ,4.47 ,9.9 ,0.02 ,0.00 ,15.75 ,-,-,486 ,0.47 ,17.91 ,3.69 ,,0.02 ,,""
2014/2/20 5:00,DS,-2104 ,0.000 ,25.9 ,,29.2 ,,,20.4 ,3.00 ,,24.2 ,33.7 ,11.7 ,24.9 ,23.8 ,24.7 ,19.0 ,24.0 ,21.5 ,24.4 ,33.1 ,24.2 ,23.8 ,,,24.9 ,24.9 ,,21.1 ,19.6 ,19.9 ,4.46 ,9.8 ,0.01 ,0.00 ,15.75 ,-,-,486 ,0.47 ,18.56 ,3.69 ,,0.02 ,,""
2014/2/20 11:00,DS,-2103 ,0.000 ,25.9 ,,28.9 ,,,20.4 ,3.04 ,,24.2 ,33.7 ,11.7 ,24.9 ,23.9 ,24.7 ,19.0 ,23.9 ,21.6 ,24.3 ,32.9 ,24.2 ,23.8 ,,,24.8 ,24.9 ,,21.1 ,19.6 ,19.9 ,4.46 ,9.7 ,0.02 ,0.01 ,15.76 ,-,-,487 ,0.48 ,18.19 ,3.69 ,,0.02 ,,""
2014/2/20 17:00,DS,-2103 ,0.000 ,25.9 ,,28.8 ,,,20.5 ,3.30 ,,24.2 ,33.7 ,11.7 ,24.9 ,24.0 ,24.6 ,19.1 ,23.9 ,21.6 ,24.4 ,32.8 ,24.2 ,23.8 ,,,24.8 ,24.9 ,,21.1 ,19.5 ,19.8 ,4.45 ,9.8 ,0.03 ,0.01 ,15.24 ,-,-,487 ,0.48 ,17.63 ,3.69 ,,0.02 ,,""
2014/2/20 23:00,DS,-2103 ,0.000 ,25.9 ,,28.6 ,,,20.7 ,3.29 ,,24.2 ,33.8 ,11.7 ,24.9 ,24.0 ,24.7 ,19.2 ,23.9 ,21.7 ,24.3 ,32.7 ,24.2 ,23.8 ,,,24.7 ,24.9 ,,21.0 ,19.5 ,19.8 ,4.45 ,9.8 ,0.02 ,0.00 ,15.24 ,-,-,487 ,0.48 ,18.09 ,3.69 ,,0.02 ,,""
2014/2/21 5:00,DS,-2103 ,0.000 ,25.9 ,,28.5 ,,,20.8 ,3.33 ,,24.2 ,33.7 ,11.6 ,24.9 ,24.0 ,24.7 ,19.2 ,23.8 ,21.7 ,24.3 ,32.5 ,24.1 ,23.8 ,,,24.7 ,24.8 ,,21.0 ,19.5 ,19.8 ,4.44 ,9.7 ,0.01 ,0.00 ,15.24 ,-,-,487 ,0.47 ,18.66 ,3.69 ,,0.02 ,,""
2014/2/21 11:00,DS,-2103 ,0.000 ,25.9 ,,28.3 ,,,21.0 ,3.36 ,,24.1 ,33.7 ,11.6 ,24.8 ,24.3 ,24.7 ,19.3 ,23.8 ,21.7 ,24.3 ,32.3 ,24.2 ,23.8 ,,,24.7 ,24.7 ,,21.0 ,19.5 ,19.8 ,4.43 ,9.7 ,0.01 ,0.00 ,15.24 ,-,-,487 ,0.48 ,18.09 ,3.69 ,,0.02 ,,""
2014/2/21 17:00,DS,-2102 ,0.000 ,25.8 ,,28.2 ,,,21.2 ,3.31 ,,24.2 ,33.7 ,11.6 ,24.9 ,24.3 ,24.6 ,19.3 ,23.8 ,21.7 ,24.3 ,32.2 ,24.1 ,23.8 ,,,24.7 ,24.8 ,,21.0 ,19.5 ,19.8 ,4.43 ,9.6 ,0.02 ,0.01 ,15.24 ,-,-,487 ,0.48 ,18.66 ,3.69 ,,0.02 ,,""
2014/2/21 23:00,DS,-2102 ,0.000 ,25.8 ,,28.0 ,,,21.3 ,3.04 ,,24.1 ,33.7 ,11.6 ,24.8 ,24.3 ,24.6 ,19.4 ,23.7 ,21.8 ,24.2 ,32.0 ,24.1 ,23.8 ,,,24.7 ,24.8 ,,20.9 ,19.5 ,19.8 ,4.42 ,9.6 ,0.01 ,0.00 ,15.24 ,-,-,487 ,0.48 ,18.00 ,3.69 ,,0.02 ,,""
2014/2/22 5:00,DS,-2103 ,0.000 ,25.8 ,,27.9 ,,,21.5 ,3.02 ,,24.1 ,33.7 ,11.6 ,24.7 ,24.2 ,24.6 ,19.5 ,23.7 ,21.8 ,24.2 ,31.8 ,24.1 ,23.8 ,,,24.7 ,24.7 ,,20.9 ,19.5 ,19.8 ,4.41 ,9.6 ,0.00 ,0.00 ,15.24 ,-,-,487 ,0.48 ,18.47 ,3.69 ,,0.02 ,,""
2014/2/22 11:00,DS,-2102 ,0.000 ,25.7 ,,27.9 ,,,21.6 ,3.04 ,,24.1 ,33.7 ,11.6 ,24.8 ,24.2 ,24.7 ,19.6 ,23.7 ,21.9 ,24.2 ,31.7 ,24.1 ,23.7 ,,,24.7 ,24.8 ,,20.9 ,19.5 ,19.7 ,4.41 ,9.5 ,0.01 ,0.00 ,15.24 ,-,-,487 ,0.48 ,17.81 ,3.69 ,,0.02 ,,""
2014/2/22 17:00,DS,-2102 ,0.000 ,25.7 ,,27.8 ,,,21.7 ,3.07 ,,24.1 ,33.7 ,11.5 ,24.8 ,24.2 ,24.6 ,19.6 ,23.6 ,21.9 ,24.2 ,31.6 ,24.1 ,23.8 ,,,24.7 ,24.7 ,,20.9 ,19.4 ,19.7 ,4.40 ,9.5 ,0.02 ,0.01 ,15.24 ,-,-,487 ,0.48 ,17.25 ,3.69 ,,0.02 ,,""
2014/2/22 23:00,DS,-2103 ,0.000 ,25.7 ,,27.7 ,,,21.9 ,2.90 ,,24.1 ,33.7 ,11.6 ,24.8 ,24.2 ,24.6 ,19.7 ,23.6 ,21.9 ,24.2 ,31.5 ,24.1 ,23.7 ,,,24.7 ,24.8 ,,20.8 ,19.4 ,19.7 ,4.40 ,9.6 ,0.01 ,0.00 ,15.24 ,-,-,487 ,0.48 ,19.22 ,3.69 ,,0.02 ,,""
2014/2/23 5:00,DS,-2102 ,0.000 ,25.7 ,,27.7 ,,,22.0 ,2.96 ,,24.0 ,33.7 ,11.6 ,24.7 ,24.2 ,24.6 ,19.8 ,23.5 ,21.9 ,24.2 ,31.3 ,24.0 ,23.7 ,,,24.6 ,24.8 ,,20.8 ,19.4 ,19.7 ,4.39 ,9.5 ,0.00 ,0.00 ,15.24 ,-,-,487 ,0.48 ,19.31 ,3.68 ,,0.02 ,,""
2014/2/23 11:00,DS,-2102 ,0.000 ,25.6 ,,27.7 ,,,22.1 ,3.00 ,,24.0 ,33.6 ,11.5 ,24.7 ,24.1 ,24.6 ,19.8 ,23.5 ,22.0 ,24.2 ,31.3 ,24.1 ,23.7 ,,,24.7 ,24.8 ,,20.8 ,19.4 ,19.7 ,4.38 ,9.4 ,0.02 ,0.01 ,15.24 ,-,-,487 ,0.48 ,18.66 ,3.68 ,,0.02 ,,""
2014/2/23 17:00,DS,-2103 ,0.000 ,25.6 ,,27.5 ,,,22.2 ,3.14 ,,24.0 ,33.7 ,11.5 ,24.7 ,24.1 ,24.6 ,19.8 ,23.5 ,22.0 ,24.2 ,31.2 ,24.0 ,23.7 ,,,24.7 ,24.7 ,,20.8 ,19.4 ,19.7 ,4.38 ,9.5 ,0.02 ,0.01 ,15.75 ,-,-,486 ,0.48 ,17.53 ,3.68 ,,0.02 ,,""
2014/2/23 23:00,DS,-2103 ,0.000 ,25.6 ,,27.5 ,,,22.2 ,3.04 ,,24.0 ,33.7 ,11.5 ,24.7 ,24.1 ,24.6 ,19.9 ,23.5 ,22.0 ,24.2 ,31.2 ,24.1 ,23.7 ,,,24.6 ,24.8 ,,20.7 ,19.4 ,19.7 ,4.38 ,9.6 ,0.01 ,0.00 ,15.75 ,-,-,486 ,0.48 ,18.09 ,3.68 ,,0.02 ,,""
2014/2/24 5:00,DS,-2103 ,0.000 ,25.5 ,,27.6 ,,,22.2 ,3.06 ,,24.0 ,33.7 ,11.5 ,24.7 ,24.1 ,24.6 ,19.8 ,23.5 ,22.0 ,24.2 ,31.1 ,24.0 ,23.7 ,,,24.6 ,24.8 ,,20.7 ,19.4 ,19.6 ,4.37 ,9.6 ,0.00 ,0.00 ,15.75 ,-,-,486 ,0.48 ,18.38 ,3.68 ,,0.02 ,,""
2014/2/24 11:00,DS,-2103 ,0.000 ,25.5 ,,27.4 ,,,22.3 ,3.17 ,,23.9 ,33.6 ,11.5 ,24.6 ,24.0 ,24.5 ,19.8 ,23.5 ,22.0 ,24.1 ,31.0 ,24.0 ,23.7 ,,,24.6 ,24.7 ,,20.7 ,19.3 ,19.6 ,4.37 ,9.6 ,0.02 ,0.01 ,15.76 ,-,-,487 ,0.48 ,18.75 ,3.68 ,,0.02 ,,""
2014/2/24 17:00,DS,-2102 ,0.000 ,25.5 ,,27.5 ,,,22.3 ,3.33 ,,24.0 ,33.6 ,11.4 ,24.7 ,24.1 ,24.5 ,19.9 ,23.5 ,22.0 ,24.2 ,30.9 ,24.0 ,23.7 ,,,24.6 ,24.8 ,,20.7 ,19.3 ,19.6 ,4.36 ,9.7 ,0.02 ,0.01 ,15.76 ,-,-,487 ,0.48 ,17.72 ,3.68 ,,0.02 ,,""
2014/2/24 23:00,DS,-2103 ,0.000 ,25.5 ,,27.5 ,,,22.3 ,3.33 ,,24.0 ,33.7 ,11.5 ,24.7 ,24.1 ,24.6 ,19.9 ,23.5 ,22.0 ,24.2 ,30.9 ,24.0 ,23.7 ,,,24.7 ,24.8 ,,20.7 ,19.3 ,19.6 ,4.36 ,9.8 ,0.01 ,0.00 ,15.76 ,-,-,487 ,0.48 ,18.66 ,3.68 ,,0.02 ,,""
2014/2/25 5:00,DS,-2103 ,0.000 ,25.5 ,,27.5 ,,,22.2 ,3.35 ,,24.0 ,33.6 ,11.4 ,24.7 ,24.1 ,24.5 ,20.0 ,23.5 ,22.1 ,24.2 ,30.9 ,24.0 ,23.7 ,,,24.6 ,24.8 ,,20.7 ,19.3 ,19.6 ,4.35 ,9.7 ,0.00 ,0.00 ,15.76 ,-,-,487 ,0.48 ,19.03 ,3.68 ,,0.02 ,,""
2014/2/25 11:00,DS,-2103 ,0.000 ,25.5 ,,27.5 ,,,22.1 ,3.46 ,,24.0 ,33.6 ,11.4 ,24.7 ,24.1 ,24.5 ,20.0 ,23.5 ,22.0 ,24.1 ,30.9 ,24.0 ,23.7 ,,,24.6 ,24.8 ,,20.7 ,19.3 ,19.6 ,4.35 ,9.6 ,0.02 ,0.01 ,15.76 ,-,-,487 ,0.48 ,18.56 ,3.68 ,,0.02 ,,""
2014/2/25 17:00,DS,-2103 ,0.000 ,25.5 ,,27.5 ,,,22.0 ,3.58 ,,24.0 ,33.7 ,11.5 ,24.7 ,24.1 ,24.5 ,19.9 ,23.5 ,22.0 ,24.2 ,31.0 ,24.0 ,23.7 ,,,24.6 ,24.6 ,,20.7 ,19.3 ,19.5 ,4.35 ,9.8 ,0.02 ,0.01 ,15.76 ,-,-,487 ,0.48 ,18.38 ,3.67 ,,0.02 ,,""
2014/2/25 23:00,DS,-2101 ,0.000 ,25.6 ,,28.7 ,,,21.8 ,3.27 ,,24.0 ,33.7 ,11.5 ,24.7 ,24.1 ,24.5 ,19.8 ,23.5 ,22.0 ,24.2 ,31.1 ,24.0 ,23.7 ,,,24.6 ,24.7 ,,20.7 ,19.2 ,19.5 ,4.35 ,10.1 ,0.02 ,0.01 ,15.76 ,-,-,487 ,0.48 ,18.56 ,3.68 ,,0.02 ,,""
2014/2/26 5:00,DS,-2101 ,0.000 ,25.6 ,,28.7 ,,,21.7 ,2.96 ,,24.0 ,33.6 ,11.5 ,24.7 ,24.1 ,24.5 ,19.8 ,23.6 ,21.9 ,24.2 ,31.2 ,24.0 ,23.7 ,,,24.6 ,24.7 ,,20.7 ,19.2 ,19.5 ,4.35 ,10.1 ,0.01 ,0.00 ,15.75 ,-,-,486 ,0.48 ,17.72 ,3.68 ,,0.02 ,,""
2014/2/26 11:00,DS,-2102 ,0.000 ,25.6 ,,28.8 ,,,21.5 ,2.79 ,,24.0 ,33.6 ,11.5 ,24.7 ,24.1 ,24.5 ,19.7 ,23.7 ,21.9 ,24.2 ,31.4 ,24.1 ,23.7 ,,,24.6 ,24.7 ,,20.7 ,19.2 ,19.5 ,4.34 ,10.2 ,0.03 ,0.02 ,15.75 ,-,-,486 ,0.48 ,17.16 ,3.68 ,,0.02 ,,""
2014/2/26 17:00,DS,-2101 ,0.000 ,25.6 ,,28.8 ,,,21.3 ,2.94 ,,24.1 ,33.7 ,11.5 ,24.7 ,24.2 ,24.5 ,19.6 ,23.7 ,21.8 ,24.2 ,31.5 ,24.1 ,23.7 ,,,24.6 ,24.7 ,,20.7 ,19.2 ,19.5 ,4.34 ,10.4 ,0.03 ,0.02 ,15.75 ,-,-,486 ,0.47 ,17.06 ,3.68 ,,0.02 ,,""
2014/2/26 23:00,DS,-2102 ,0.000 ,25.6 ,,28.9 ,,,21.2 ,3.00 ,,24.1 ,33.7 ,11.5 ,24.7 ,24.2 ,24.4 ,19.6 ,23.7 ,21.7 ,24.2 ,31.6 ,24.0 ,23.7 ,,,24.7 ,24.7 ,,20.7 ,19.2 ,19.5 ,4.34 ,10.6 ,0.02 ,0.01 ,15.75 ,-,-,486 ,0.48 ,17.91 ,3.68 ,,0.02 ,,""
2014/2/27 5:00,DS,-2101 ,0.000 ,25.7 ,,28.8 ,,,21.1 ,3.25 ,,24.1 ,33.7 ,11.5 ,24.7 ,24.2 ,24.5 ,19.6 ,23.8 ,21.7 ,24.2 ,31.7 ,24.1 ,23.7 ,,,24.6 ,24.7 ,,20.7 ,19.2 ,19.5 ,4.34 ,10.7 ,0.01 ,0.00 ,15.75 ,-,-,486 ,0.48 ,17.34 ,3.68 ,,0.02 ,,""
2014/2/27 11:00,DS,-2102 ,0.000 ,25.8 ,,28.8 ,,,21.1 ,3.62 ,,24.1 ,33.6 ,11.5 ,24.7 ,24.2 ,24.4 ,19.5 ,23.8 ,21.6 ,24.3 ,31.7 ,24.1 ,23.8 ,,,24.7 ,24.8 ,,20.7 ,19.2 ,19.5 ,4.34 ,10.8 ,0.02 ,0.01 ,15.75 ,-,-,486 ,0.48 ,17.91 ,3.68 ,,0.02 ,,""
2014/2/27 17:00,DS,-2102 ,0.001 ,26.0 ,,29.6 ,,,21.5 ,4.08 ,,-,33.8 ,11.5 ,24.9 ,24.5 ,24.7 ,19.7 ,24.0 ,21.7 ,24.4 ,31.9 ,24.2 ,23.9 ,,,24.9 ,25.1 ,,20.7 ,19.2 ,19.5 ,4.35 ,11.0 ,0.02 ,0.01 ,15.97 ,-,-,503 ,0.49 ,17.34 ,3.67 ,,0.02 ,,""
2014/2/27 23:00,DS,-2102 ,0.001 ,26.1 ,,29.7 ,,,21.3 ,4.37 ,,24.5 ,34.3 ,11.5 ,25.1 ,24.6 ,24.8 ,19.8 ,24.2 ,21.9 ,24.5 ,32.2 ,24.3 ,24.0 ,,,25.1 ,25.3 ,,20.7 ,19.2 ,19.5 ,4.36 ,11.4 ,0.02 ,0.01 ,15.97 ,-,-,503 ,0.49 ,18.19 ,3.67 ,,0.02 ,,""
2014/2/28 5:00,DS,-2100 ,0.001 ,26.2 ,,30.2 ,,,21.1 ,4.36 ,,24.6 ,34.5 ,11.6 ,25.2 ,24.8 ,24.9 ,19.7 ,24.4 ,22.0 ,24.7 ,32.7 ,24.4 ,24.1 ,,,25.2 ,25.4 ,,20.8 ,19.1 ,19.4 ,4.37 ,12.0 ,0.02 ,0.01 ,15.97 ,-,-,503 ,0.49 ,18.56 ,3.67 ,,0.02 ,,""
2014/2/28 11:00,DS,-2101 ,0.001 ,26.2 ,,30.6 ,,,20.7 ,3.95 ,,24.6 ,34.5 ,11.6 ,25.2 ,24.8 ,24.9 ,19.5 ,24.5 ,22.2 ,24.9 ,33.2 ,24.6 ,24.4 ,,,25.3 ,25.5 ,,20.8 ,19.1 ,19.5 ,4.38 ,12.5 ,0.03 ,0.02 ,15.96 ,-,-,502 ,0.49 ,18.09 ,3.67 ,,0.02 ,,""
2014/2/28 17:00,DS,-2101 ,0.001 ,26.3 ,,30.1 ,,,20.3 ,3.75 ,,24.8 ,34.6 ,11.6 ,25.4 ,25.0 ,25.0 ,19.5 ,24.6 ,22.1 ,24.9 ,33.4 ,24.6 ,24.3 ,,,25.4 ,25.4 ,,20.8 ,19.1 ,19.4 ,4.38 ,12.9 ,0.03 ,0.02 ,15.71 ,-,-,483 ,0.48 ,17.25 ,3.65 ,,0.02 ,,""
2014/2/28 23:00,DS,-2101 ,0.001 ,26.4 ,,30.7 ,,,19.9 ,3.43 ,,24.8 ,34.6 ,11.6 ,25.5 ,25.1 ,25.0 ,19.4 ,24.7 ,22.1 ,24.9 ,33.7 ,24.6 ,24.3 ,,,25.4 ,25.5 ,,20.9 ,19.1 ,19.4 ,4.38 ,13.1 ,0.03 ,0.02 ,15.71 ,-,-,483 ,0.47 ,17.06 ,3.65 ,,0.02 ,,""
2014/3/1 5:00,DS,-2100 ,0.001 ,26.5 ,,31.4 ,,,19.7 ,3.44 ,,24.8 ,34.7 ,11.6 ,25.5 ,25.1 ,25.0 ,19.3 ,24.7 ,22.1 ,25.0 ,34.0 ,24.7 ,24.3 ,,,25.4 ,25.5 ,,20.9 ,19.1 ,19.4 ,4.37 ,13.1 ,0.03 ,0.02 ,15.46 ,-,-,485 ,0.48 ,17.53 ,3.67 ,,0.02 ,,""
2014/3/1 11:00,DS,-2100 ,0.000 ,26.6 ,,30.8 ,,,19.5 ,3.43 ,,24.8 ,34.2 ,11.7 ,25.5 ,25.1 ,25.1 ,19.1 ,24.7 ,21.9 ,24.9 ,34.0 ,24.6 ,24.2 ,,,25.5 ,25.4 ,,20.9 ,19.1 ,19.4 ,4.36 ,13.1 ,0.03 ,0.02 ,15.46 ,-,-,485 ,0.48 ,17.63 ,3.67 ,,0.02 ,,""
2014/3/1 17:00,DS,-2101 ,0.000 ,26.6 ,,31.4 ,,,19.4 ,3.67 ,,24.8 ,34.5 ,11.7 ,25.5 ,25.1 ,25.1 ,19.0 ,24.7 ,21.8 ,24.9 ,34.0 ,24.6 ,24.2 ,,,25.4 ,25.4 ,,20.9 ,19.1 ,19.4 ,4.35 ,13.0 ,0.03 ,0.02 ,15.46 ,-,-,485 ,0.48 ,18.38 ,3.67 ,,0.02 ,,""
2014/3/1 23:00,DS,-2101 ,0.000 ,26.6 ,,31.3 ,,,19.4 ,3.64 ,,24.8 ,34.2 ,11.7 ,25.5 ,25.1 ,25.1 ,19.2 ,24.7 ,21.7 ,24.9 ,34.1 ,24.6 ,24.2 ,,,25.4 ,25.6 ,,21.0 ,19.1 ,19.4 ,4.34 ,12.8 ,0.03 ,0.02 ,15.45 ,-,-,484 ,0.47 ,17.72 ,3.67 ,,0.02 ,,""
2014/3/2 5:00,DS,-2101 ,0.000 ,26.6 ,,31.1 ,,,19.4 ,3.53 ,,24.8 ,34.3 ,11.7 ,25.5 ,25.0 ,25.1 ,19.3 ,24.7 ,21.5 ,24.8 ,33.9 ,24.6 ,24.2 ,,,25.4 ,25.6 ,,21.0 ,19.1 ,19.4 ,4.33 ,12.8 ,0.03 ,0.01 ,15.46 ,-,-,485 ,0.48 ,17.72 ,3.67 ,,0.02 ,,""
2014/3/2 11:00,DS,-2101 ,0.000 ,26.6 ,,31.5 ,,,19.4 ,3.46 ,,24.7 ,34.1 ,11.7 ,25.5 ,25.0 ,25.1 ,19.7 ,24.7 ,21.1 ,24.9 ,33.5 ,24.6 ,24.2 ,,,25.3 ,25.5 ,,21.0 ,19.1 ,19.4 ,4.32 ,12.7 ,0.02 ,0.01 ,15.46 ,-,-,485 ,0.48 ,18.47 ,3.67 ,,0.02 ,,""
2014/3/2 17:00,DS,-2101 ,0.000 ,26.6 ,,31.8 ,,,19.5 ,3.45 ,,24.7 ,34.2 ,11.7 ,25.5 ,24.9 ,25.1 ,20.3 ,24.7 ,20.5 ,24.9 ,32.9 ,24.6 ,24.2 ,,,25.3 ,25.4 ,,21.0 ,19.1 ,19.4 ,4.31 ,12.6 ,0.02 ,0.01 ,15.46 ,-,-,485 ,0.48 ,18.19 ,3.67 ,,0.02 ,,""
2014/3/2 23:00,DS,-2101 ,0.000 ,26.5 ,,31.6 ,,,19.6 ,3.32 ,,24.7 ,34.2 ,11.7 ,25.4 ,24.9 ,25.1 ,21.3 ,24.7 ,19.4 ,24.9 ,31.7 ,24.5 ,24.2 ,,,25.3 ,25.5 ,,21.0 ,19.1 ,19.4 ,4.30 ,12.6 ,0.02 ,0.01 ,15.46 ,-,-,485 ,0.47 ,17.81 ,3.67 ,,0.02 ,,""
2014/3/3 5:00,DS,-2101 ,0.000 ,26.5 ,,31.8 ,,,19.7 ,3.01 ,,24.7 ,34.3 ,11.7 ,25.4 ,25.0 ,25.3 ,25.1 ,24.6 ,15.4 ,24.8 ,27.8 ,24.6 ,24.2 ,,,25.3 ,25.5 ,,21.0 ,19.1 ,19.4 ,4.29 ,12.5 ,0.01 ,0.00 ,15.46 ,-,-,485 ,0.47 ,17.72 ,3.67 ,,0.02 ,,""
2014/3/3 11:00,DS,-2101 ,0.000 ,26.6 ,,31.7 ,,,19.8 ,2.71 ,,24.7 ,34.2 ,11.8 ,25.4 ,24.8 ,25.2 ,25.0 ,24.6 ,15.4 ,24.8 ,27.7 ,24.5 ,24.2 ,,,25.3 ,25.5 ,,21.0 ,19.1 ,19.4 ,4.28 ,12.4 ,0.02 ,0.01 ,15.46 ,-,-,485 ,0.47 ,17.72 ,3.67 ,,0.02 ,,""
2014/3/3 17:00,DS,-2101 ,0.000 ,26.5 ,,31.8 ,,,19.8 ,2.60 ,,24.7 ,34.3 ,11.7 ,25.5 ,24.9 ,25.3 ,25.0 ,24.7 ,15.4 ,24.8 ,27.7 ,24.5 ,24.1 ,,,25.3 ,25.4 ,,21.0 ,19.0 ,19.4 ,4.27 ,12.2 ,0.03 ,0.02 ,15.45 ,-,-,484 ,0.47 ,17.06 ,3.67 ,,0.02 ,,""
2014/3/3 23:00,DS,-2101 ,0.000 ,26.4 ,,31.8 ,,,19.9 ,2.46 ,,24.7 ,34.1 ,11.7 ,25.4 ,24.9 ,25.2 ,25.0 ,24.6 ,15.5 ,24.8 ,27.7 ,24.5 ,24.1 ,,,25.2 ,25.4 ,,21.0 ,19.0 ,19.3 ,4.26 ,12.1 ,0.03 ,0.02 ,15.46 ,-,-,485 ,0.47 ,15.28 ,3.67 ,,0.02 ,,""
2014/3/4 5:00,DS,-2101 ,0.000 ,26.4 ,,31.5 ,,,20.0 ,2.70 ,,24.7 ,34.3 ,11.7 ,25.4 ,24.9 ,25.2 ,24.9 ,24.6 ,15.4 ,24.7 ,27.6 ,24.5 ,24.1 ,,,25.2 ,25.5 ,,21.0 ,19.0 ,19.3 ,4.24 ,12.0 ,0.02 ,0.01 ,15.48 ,-,-,486 ,0.48 ,15.75 ,3.67 ,,0.02 ,,""
2014/3/4 11:00,DS,-2101 ,0.000 ,26.4 ,,31.6 ,,,20.0 ,3.03 ,,24.6 ,34.2 ,11.7 ,25.4 ,24.9 ,25.2 ,24.9 ,24.5 ,15.5 ,24.7 ,27.6 ,24.5 ,24.1 ,,,25.3 ,25.5 ,,21.0 ,19.0 ,19.3 ,4.22 ,11.6 ,0.03 ,0.02 ,15.48 ,-,-,486 ,0.48 ,15.94 ,3.67 ,,0.02 ,,""
2014/3/4 17:00,DS,-2101 ,0.000 ,26.4 ,,31.5 ,,,20.1 ,3.62 ,,24.6 ,34.1 ,11.6 ,25.3 ,24.9 ,25.1 ,24.9 ,24.7 ,15.5 ,24.7 ,27.6 ,24.5 ,24.1 ,,,25.2 ,25.4 ,,20.9 ,19.0 ,19.3 ,4.22 ,11.3 ,0.03 ,0.02 ,15.48 ,-,-,486 ,0.48 ,16.13 ,3.67 ,,0.02 ,,""
2014/3/4 23:00,DS,-2101 ,0.000 ,26.4 ,,31.6 ,,,20.2 ,4.00 ,,24.6 ,34.2 ,11.7 ,25.3 ,24.8 ,25.2 ,25.3 ,24.7 ,15.7 ,24.7 ,27.6 ,24.4 ,24.1 ,,,25.2 ,25.4 ,,20.9 ,19.0 ,19.3 ,4.21 ,11.4 ,0.04 ,0.03 ,15.48 ,-,-,486 ,0.47 ,16.31 ,3.67 ,,0.02 ,,""
2014/3/5 5:00,DS,-2101 ,0.002 ,26.4 ,,31.7 ,,,20.2 ,4.70 ,,24.6 ,34.2 ,11.7 ,25.3 ,24.7 ,25.1 ,25.2 ,24.7 ,15.6 ,24.7 ,27.6 ,24.4 ,24.0 ,,,25.2 ,25.4 ,,20.9 ,19.0 ,19.3 ,4.21 ,11.5 ,0.04 ,0.03 ,15.48 ,-,-,486 ,0.47 ,16.31 ,3.67 ,,0.02 ,,""
2014/3/5 11:00,DS,-2101 ,0.002 ,26.4 ,,31.5 ,,,20.2 ,5.32 ,,24.6 ,34.2 ,11.7 ,25.3 ,26.4 ,25.1 ,25.2 ,24.4 ,15.7 ,24.7 ,27.6 ,24.4 ,24.1 ,,,25.2 ,25.4 ,,20.9 ,19.0 ,19.3 ,4.22 ,11.7 ,0.03 ,0.02 ,15.48 ,-,-,486 ,0.48 ,17.63 ,3.67 ,,0.02 ,,""
2014/3/5 17:00,DS,-2101 ,0.002 ,26.4 ,,31.6 ,,,20.3 ,6.05 ,,24.6 ,34.1 ,11.8 ,25.3 ,26.1 ,25.2 ,25.4 ,24.4 ,15.8 ,24.7 ,27.6 ,24.4 ,24.0 ,,,25.2 ,25.3 ,,20.9 ,19.0 ,19.3 ,4.22 ,11.9 ,0.05 ,0.04 ,15.48 ,-,-,486 ,0.48 ,18.09 ,3.67 ,,0.02 ,,""
2014/3/5 23:00,DS,-2099 ,0.002 ,26.4 ,,31.6 ,,,20.3 ,6.17 ,,24.6 ,34.1 ,11.8 ,25.3 ,25.9 ,25.1 ,25.4 ,24.4 ,15.9 ,24.7 ,27.6 ,24.4 ,24.1 ,,,25.2 ,25.4 ,,20.9 ,19.0 ,19.3 ,4.22 ,12.1 ,0.05 ,0.03 ,15.46 ,-,-,485 ,0.48 ,18.38 ,3.67 ,,0.02 ,,""
2014/3/6 5:00,DS,-2100 ,0.003 ,26.4 ,,31.6 ,,,20.4 ,5.46 ,,24.6 ,34.2 ,11.7 ,25.3 ,25.9 ,25.1 ,25.4 ,24.4 ,15.9 ,24.7 ,27.6 ,24.4 ,24.0 ,,,25.2 ,25.4 ,,20.9 ,19.0 ,19.3 ,4.21 ,12.3 ,0.04 ,0.02 ,15.46 ,-,-,485 ,0.48 ,18.56 ,3.67 ,,0.02 ,,""
2014/3/6 11:00,DS,-2101 ,0.003 ,26.4 ,,31.6 ,,,20.4 ,5.09 ,,24.6 ,34.1 ,11.7 ,25.3 ,25.8 ,25.1 ,25.8 ,24.4 ,16.1 ,24.7 ,27.6 ,24.5 ,24.1 ,,,25.2 ,25.4 ,,21.0 ,19.0 ,19.2 ,4.20 ,12.2 ,0.04 ,0.03 ,15.46 ,-,-,485 ,0.48 ,18.84 ,3.67 ,,0.02 ,,""
2014/3/6 17:00,DS,-2101 ,0.002 ,26.4 ,,31.6 ,,,20.4 ,4.83 ,,24.6 ,34.2 ,11.7 ,25.3 ,25.8 ,25.1 ,25.7 ,24.4 ,16.1 ,24.7 ,27.6 ,24.4 ,24.1 ,,,25.2 ,25.3 ,,20.9 ,19.0 ,19.2 ,4.18 ,12.1 ,0.03 ,0.02 ,15.46 ,-,-,485 ,0.48 ,18.66 ,3.65 ,,0.02 ,,""
2014/3/6 23:00,DS,-2101 ,0.002 ,26.4 ,,31.5 ,,,20.4 ,4.43 ,,24.6 ,34.1 ,11.7 ,25.3 ,25.7 ,25.1 ,25.6 ,24.4 ,16.0 ,24.7 ,27.5 ,24.4 ,24.0 ,,,25.1 ,25.3 ,,20.8 ,19.0 ,19.2 ,4.16 ,11.7 ,0.03 ,0.01 ,15.46 ,-,-,485 ,0.48 ,19.41 ,3.67 ,,0.02 ,,""
2014/3/7 5:00,DS,-2101 ,0.002 ,26.4 ,,31.2 ,,,20.4 ,4.43 ,,24.6 ,34.1 ,11.7 ,25.3 ,25.7 ,25.1 ,25.6 ,24.4 ,16.0 ,24.7 ,27.6 ,24.4 ,24.1 ,,,25.1 ,25.2 ,,20.8 ,19.0 ,19.2 ,4.15 ,11.4 ,0.02 ,0.00 ,15.46 ,-,-,485 ,0.48 ,18.82 ,3.67 ,,0.02 ,,""
2014/3/7 11:00,DS,-2102 ,0.002 ,26.3 ,,30.6 ,,,20.4 ,4.68 ,,24.6 ,34.1 ,11.7 ,25.2 ,25.7 ,25.1 ,25.7 ,24.3 ,15.9 ,24.7 ,27.5 ,24.4 ,24.0 ,,,25.1 ,25.3 ,,20.8 ,19.0 ,19.2 ,4.13 ,11.2 ,0.09 ,0.08 ,15.46 ,-,-,485 ,0.48 ,22.22 ,3.67 ,,0.02 ,,""
2014/3/7 17:00,DS,-2101 ,0.002 ,26.3 ,,30.9 ,,,20.3 ,4.83 ,,24.6 ,34.1 ,11.6 ,25.2 ,25.7 ,25.1 ,25.5 ,24.3 ,15.9 ,24.6 ,27.5 ,24.4 ,24.0 ,,,25.2 ,25.2 ,,20.8 ,19.0 ,19.2 ,4.12 ,10.9 ,0.10 ,0.09 ,15.46 ,-,-,485 ,0.48 ,20.81 ,3.66 ,,0.02 ,,""
2014/3/7 23:00,DS,-2102 ,0.002 ,26.3 ,,31.0 ,,,20.3 ,4.82 ,,24.5 ,33.8 ,11.6 ,25.2 ,25.6 ,25.0 ,25.4 ,24.3 ,15.9 ,24.6 ,27.5 ,24.3 ,24.0 ,,,25.1 ,25.3 ,,20.8 ,18.9 ,19.2 ,4.11 ,10.8 ,0.10 ,0.08 ,15.46 ,-,-,485 ,0.48 ,22.31 ,3.67 ,,0.02 ,,""
2014/3/8 5:00,DS,-2102 ,0.002 ,26.3 ,,30.8 ,,,20.3 ,4.80 ,,24.5 ,33.6 ,11.6 ,25.1 ,25.6 ,25.0 ,25.5 ,24.3 ,15.9 ,24.6 ,27.5 ,24.3 ,24.0 ,,,25.0 ,25.3 ,,20.7 ,19.0 ,19.2 ,4.10 ,10.7 ,0.09 ,0.08 ,15.46 ,-,-,485 ,0.48 ,21.00 ,3.67 ,,0.02 ,,""
2014/3/8 11:00,DS,-2101 ,0.002 ,26.2 ,,30.9 ,,,20.2 ,5.02 ,,24.5 ,33.6 ,11.6 ,25.2 ,25.6 ,25.0 ,25.5 ,24.2 ,15.9 ,24.6 ,27.4 ,24.2 ,23.9 ,,,25.1 ,25.3 ,,20.7 ,18.9 ,19.2 ,4.09 ,10.5 ,0.09 ,0.08 ,15.46 ,-,-,485 ,0.48 ,22.31 ,3.67 ,,0.02 ,,""
2014/3/8 17:00,DS,-2101 ,0.002 ,26.2 ,,30.8 ,,,20.2 ,5.05 ,,24.5 ,33.6 ,11.6 ,25.1 ,25.5 ,25.0 ,25.4 ,24.2 ,15.9 ,24.6 ,27.4 ,24.3 ,23.9 ,,,25.0 ,25.3 ,,20.7 ,18.9 ,19.2 ,4.09 ,10.4 ,0.09 ,0.08 ,15.46 ,-,-,485 ,0.48 ,21.19 ,3.67 ,,0.02 ,,""
2014/3/8 23:00,DS,-2102 ,0.002 ,26.2 ,,30.6 ,,,20.2 ,4.90 ,,24.4 ,33.7 ,11.6 ,25.1 ,25.5 ,25.0 ,25.4 ,24.7 ,15.9 ,24.5 ,27.4 ,24.3 ,23.9 ,,,25.0 ,25.2 ,,20.7 ,18.9 ,19.2 ,4.08 ,10.5 ,0.09 ,0.08 ,15.46 ,-,-,485 ,0.48 ,22.50 ,3.67 ,,0.02 ,,""
2014/3/9 5:00,DS,-2103 ,0.002 ,26.2 ,,30.7 ,,,20.2 ,5.03 ,,24.4 ,33.8 ,11.6 ,25.1 ,25.5 ,24.9 ,25.3 ,24.7 ,15.8 ,24.5 ,27.3 ,24.2 ,23.8 ,,,25.0 ,25.2 ,,20.6 ,18.9 ,19.2 ,4.07 ,10.4 ,0.09 ,0.08 ,15.46 ,-,-,485 ,0.48 ,21.56 ,3.67 ,,0.02 ,,""
2014/3/9 11:00,DS,-2101 ,0.002 ,26.1 ,,30.6 ,,,20.1 ,5.24 ,,24.4 ,33.8 ,11.6 ,25.1 ,25.4 ,24.9 ,25.3 ,24.7 ,15.8 ,24.5 ,27.2 ,24.2 ,23.8 ,,,25.0 ,25.2 ,,20.6 ,18.9 ,19.2 ,4.06 ,10.3 ,0.09 ,0.08 ,15.46 ,-,-,485 ,0.48 ,21.19 ,3.67 ,,0.02 ,,""
2014/3/9 17:00,DS,-2102 ,0.002 ,26.1 ,,30.8 ,,,20.1 ,5.60 ,,24.4 ,33.8 ,11.6 ,25.0 ,25.4 ,24.9 ,25.4 ,24.7 ,15.6 ,24.5 ,27.1 ,24.2 ,23.8 ,,,24.9 ,25.0 ,,20.6 ,18.9 ,19.2 ,4.06 ,10.2 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.48 ,21.19 ,3.67 ,,0.02 ,,""
2014/3/9 23:00,DS,-2101 ,0.002 ,26.1 ,,30.9 ,,,20.1 ,5.72 ,,24.3 ,33.8 ,11.6 ,25.0 ,25.4 ,24.9 ,25.3 ,24.6 ,15.6 ,24.4 ,27.1 ,24.2 ,23.8 ,,,24.9 ,25.1 ,,20.6 ,18.9 ,19.2 ,4.05 ,10.3 ,0.06 ,0.05 ,15.46 ,-,-,485 ,0.48 ,21.28 ,3.67 ,,0.02 ,,""
2014/3/10 5:00,DS,-2101 ,0.002 ,26.1 ,,31.0 ,,,20.1 ,5.72 ,,24.3 ,33.8 ,11.6 ,25.0 ,25.4 ,24.9 ,25.4 ,24.6 ,15.4 ,24.4 ,26.9 ,24.1 ,23.8 ,,,24.9 ,25.1 ,,20.6 ,18.8 ,19.1 ,4.05 ,10.3 ,0.05 ,0.04 ,15.46 ,-,-,485 ,0.48 ,21.66 ,3.67 ,,0.02 ,,""
2014/3/10 11:00,DS,-2102 ,0.002 ,26.0 ,,30.7 ,,,20.1 ,5.44 ,,24.3 ,33.8 ,11.6 ,24.9 ,25.3 ,24.9 ,25.4 ,24.6 ,15.5 ,24.4 ,26.9 ,24.2 ,23.8 ,,,24.9 ,25.1 ,,20.6 ,18.9 ,19.1 ,4.04 ,10.3 ,0.05 ,0.04 ,15.46 ,-,-,485 ,0.47 ,20.44 ,3.67 ,,0.02 ,,""
2014/3/10 17:00,DS,-2102 ,0.002 ,26.0 ,,30.8 ,,,20.1 ,5.12 ,,24.3 ,33.8 ,11.6 ,25.0 ,25.3 ,24.8 ,25.3 ,24.6 ,15.5 ,24.4 ,26.9 ,24.1 ,23.7 ,,,24.9 ,25.0 ,,20.6 ,18.8 ,19.1 ,4.03 ,10.2 ,0.07 ,0.04 ,15.46 ,-,-,485 ,0.47 ,20.34 ,3.67 ,,0.02 ,,""
2014/3/10 23:00,DS,-2102 ,0.002 ,26.0 ,,30.7 ,,,20.1 ,4.62 ,,24.3 ,34.3 ,11.6 ,24.9 ,25.3 ,24.9 ,25.3 ,24.6 ,15.5 ,24.3 ,26.8 ,24.1 ,23.7 ,,,24.8 ,25.1 ,,20.6 ,18.8 ,19.1 ,4.02 ,10.1 ,0.06 ,0.03 ,15.46 ,-,-,485 ,0.47 ,20.25 ,3.67 ,,0.02 ,,""
2014/3/11 5:00,DS,-2102 ,0.001 ,26.0 ,,30.8 ,,,20.1 ,4.31 ,,24.2 ,34.3 ,11.6 ,24.9 ,25.2 ,24.8 ,25.2 ,24.6 ,15.4 ,24.3 ,26.8 ,24.0 ,23.7 ,,,24.8 ,25.0 ,,20.6 ,18.8 ,19.1 ,4.02 ,10.1 ,0.05 ,0.03 ,15.46 ,-,-,485 ,0.47 ,20.81 ,3.67 ,,0.02 ,,""
2014/3/11 11:00,DS,-2103 ,0.001 ,25.9 ,,30.9 ,,,20.0 ,4.26 ,,24.2 ,34.2 ,11.6 ,24.9 ,25.2 ,24.8 ,25.3 ,24.6 ,15.4 ,24.3 ,26.8 ,24.1 ,23.7 ,,,24.7 ,25.0 ,,20.5 ,18.8 ,19.1 ,4.01 ,9.9 ,0.07 ,0.05 ,15.48 ,-,-,486 ,0.47 ,19.88 ,3.67 ,,0.02 ,,""
2014/3/11 17:00,DS,-2102 ,0.001 ,25.9 ,,30.7 ,,,20.0 ,4.35 ,,24.2 ,34.2 ,11.6 ,24.9 ,25.2 ,24.7 ,25.2 ,24.5 ,15.2 ,24.3 ,26.6 ,24.0 ,23.6 ,,,24.8 ,24.9 ,,20.5 ,18.8 ,19.1 ,4.00 ,10.0 ,0.07 ,0.06 ,15.46 ,-,-,485 ,0.47 ,18.56 ,3.67 ,,0.02 ,,""
2014/3/11 23:00,DS,-2102 ,0.001 ,25.9 ,,30.6 ,,,19.9 ,4.49 ,,24.2 ,34.2 ,11.6 ,24.8 ,25.2 ,24.7 ,25.2 ,24.5 ,15.2 ,24.2 ,26.6 ,24.0 ,23.6 ,,,24.8 ,25.0 ,,20.5 ,18.8 ,19.1 ,4.00 ,10.1 ,0.07 ,0.06 ,15.46 ,-,-,485 ,0.47 ,20.34 ,3.67 ,,0.02 ,,""
2014/3/12 5:00,DS,-2101 ,0.001 ,25.9 ,,30.8 ,,,19.8 ,4.64 ,,24.2 ,34.2 ,11.6 ,24.8 ,25.1 ,24.7 ,25.1 ,24.5 ,15.2 ,24.2 ,26.7 ,24.0 ,23.6 ,,,24.7 ,24.9 ,,20.5 ,18.8 ,19.1 ,3.99 ,10.0 ,0.07 ,0.06 ,15.46 ,-,-,485 ,0.47 ,20.34 ,3.67 ,,0.02 ,,""
2014/3/12 11:00,DS,-2101 ,0.001 ,25.9 ,,30.9 ,,,19.8 ,4.62 ,,24.1 ,34.2 ,11.6 ,24.8 ,25.1 ,24.7 ,25.1 ,24.4 ,15.2 ,24.2 ,26.7 ,23.9 ,23.6 ,,,24.7 ,24.9 ,,20.5 ,18.8 ,19.1 ,3.99 ,10.1 ,0.08 ,0.07 ,15.48 ,-,-,486 ,0.47 ,20.06 ,3.67 ,,0.02 ,,""
2014/3/12 17:00,DS,-2101 ,0.001 ,25.8 ,,30.8 ,,,19.8 ,4.91 ,,24.1 ,34.2 ,11.6 ,24.7 ,25.1 ,24.7 ,24.9 ,24.4 ,15.2 ,24.2 ,26.7 ,23.9 ,23.5 ,,,24.7 ,24.9 ,,20.5 ,18.7 ,19.1 ,4.00 ,10.4 ,0.08 ,0.07 ,15.46 ,-,-,485 ,0.47 ,19.97 ,3.67 ,,0.02 ,,""
2014/3/12 23:00,DS,-2101 ,0.002 ,25.8 ,,30.9 ,,,19.8 ,4.99 ,,24.1 ,34.2 ,11.6 ,24.7 ,25.1 ,24.6 ,25.0 ,24.4 ,15.2 ,24.1 ,26.6 ,23.9 ,23.5 ,,,24.7 ,24.8 ,,20.5 ,18.7 ,19.1 ,4.00 ,10.7 ,0.08 ,0.07 ,15.46 ,-,-,485 ,0.47 ,20.91 ,3.67 ,,0.02 ,,""
2014/3/13 5:00,DS,-2101 ,0.002 ,25.8 ,,30.9 ,,,19.8 ,5.41 ,,24.1 ,34.1 ,11.6 ,24.8 ,25.1 ,24.7 ,25.0 ,24.4 ,15.2 ,24.2 ,26.6 ,23.9 ,23.5 ,,,24.7 ,24.9 ,,20.5 ,18.7 ,19.1 ,4.00 ,10.9 ,0.07 ,0.06 ,15.46 ,-,-,485 ,0.47 ,19.03 ,3.67 ,,0.02 ,,""
2014/3/13 11:00,DS,-2101 ,0.002 ,25.8 ,,30.9 ,,,19.8 ,5.71 ,,24.1 ,34.0 ,11.6 ,24.7 ,25.1 ,24.6 ,25.0 ,24.5 ,15.3 ,24.2 ,26.7 ,24.0 ,23.7 ,,,24.7 ,24.9 ,,20.5 ,18.7 ,19.1 ,4.01 ,11.2 ,0.07 ,0.06 ,15.46 ,-,-,485 ,0.48 ,19.31 ,3.67 ,,0.02 ,,""
2014/3/13 17:00,DS,-2101 ,0.003 ,25.8 ,,30.7 ,,,19.8 ,6.38 ,,24.1 ,34.1 ,11.6 ,24.7 ,25.1 ,24.7 ,25.0 ,24.5 ,15.2 ,24.2 ,26.6 ,23.9 ,23.6 ,,,24.7 ,24.7 ,,20.6 ,18.7 ,19.0 ,4.29 ,11.5 ,0.07 ,0.05 ,15.46 ,-,-,485 ,0.47 ,20.44 ,3.67 ,,0.02 ,,""
2014/3/13 23:00,DS,-2102 ,0.003 ,25.9 ,,30.6 ,,,19.9 ,6.84 ,,24.1 ,34.0 ,11.6 ,24.7 ,25.1 ,24.6 ,25.0 ,24.5 ,15.2 ,24.2 ,26.6 ,23.9 ,23.6 ,,,24.6 ,24.8 ,,20.6 ,18.7 ,19.0 ,4.30 ,11.7 ,0.06 ,0.04 ,15.46 ,-,-,485 ,0.47 ,20.72 ,3.65 ,,0.02 ,,""
2014/3/14 5:00,DS,-2101 ,0.003 ,25.8 ,,30.5 ,,,19.9 ,6.27 ,,24.1 ,34.0 ,11.6 ,24.7 ,25.1 ,24.6 ,24.9 ,24.4 ,15.2 ,24.2 ,26.6 ,23.9 ,23.6 ,,,24.7 ,24.9 ,,20.6 ,18.7 ,19.0 ,4.30 ,11.9 ,0.07 ,0.05 ,15.46 ,-,-,485 ,0.47 ,21.19 ,3.67 ,,0.02 ,,""
2014/3/14 11:00,DS,-2100 ,0.003 ,25.8 ,,30.6 ,,,20.0 ,5.63 ,,24.1 ,34.0 ,11.7 ,24.7 ,25.1 ,24.6 ,24.9 ,24.4 ,15.3 ,24.2 ,26.6 ,23.9 ,23.6 ,,,24.7 ,24.9 ,,20.6 ,18.7 ,19.0 ,4.30 ,12.1 ,0.07 ,0.06 ,15.46 ,-,-,485 ,0.47 ,21.09 ,3.67 ,,0.02 ,,""
2014/3/14 17:00,DS,-2100 ,0.003 ,25.8 ,,30.5 ,,,20.0 ,5.34 ,,24.1 ,34.0 ,11.6 ,24.7 ,25.1 ,24.7 ,24.8 ,24.5 ,15.3 ,24.3 ,26.7 ,24.0 ,23.7 ,,,24.7 ,24.8 ,,20.6 ,18.7 ,19.0 ,4.29 ,12.2 ,0.07 ,0.06 ,15.46 ,-,-,485 ,0.47 ,21.19 ,3.67 ,,0.02 ,,""
2014/3/14 23:00,DS,-2101 ,0.002 ,25.8 ,,30.6 ,,,19.9 ,4.86 ,,24.1 ,34.0 ,11.6 ,24.8 ,25.1 ,24.6 ,24.7 ,24.5 ,15.2 ,24.2 ,26.6 ,23.9 ,23.6 ,,,24.6 ,24.9 ,,20.6 ,18.7 ,19.0 ,4.28 ,12.3 ,0.06 ,0.05 ,15.46 ,-,-,485 ,0.47 ,20.06 ,3.67 ,,0.02 ,,""
2014/3/15 5:00,DS,-2101 ,0.002 ,25.8 ,,30.6 ,,,20.0 ,4.61 ,,24.1 ,34.0 ,11.7 ,24.7 ,25.0 ,24.6 ,24.7 ,24.5 ,15.2 ,24.2 ,26.6 ,23.9 ,23.6 ,,,24.7 ,24.9 ,,20.6 ,18.7 ,19.0 ,4.27 ,12.2 ,0.05 ,0.04 ,15.46 ,-,-,485 ,0.47 ,19.88 ,3.67 ,,0.02 ,,""
2014/3/15 11:00,DS,-2101 ,0.002 ,25.8 ,,30.5 ,,,20.0 ,4.29 ,,24.1 ,34.0 ,11.6 ,24.7 ,25.1 ,24.7 ,24.7 ,24.5 ,15.2 ,24.2 ,26.6 ,23.9 ,23.6 ,,,24.7 ,24.9 ,,20.6 ,18.7 ,19.0 ,4.26 ,12.1 ,0.07 ,0.05 ,15.46 ,-,-,485 ,0.47 ,19.31 ,3.67 ,,0.02 ,,""
2014/3/15 17:00,DS,-2100 ,0.002 ,25.8 ,,30.5 ,,,20.0 ,4.40 ,,24.1 ,34.0 ,11.6 ,24.8 ,25.1 ,24.6 ,24.7 ,24.5 ,15.2 ,24.2 ,26.7 ,23.9 ,23.6 ,,,24.7 ,24.9 ,,20.6 ,18.7 ,19.0 ,4.25 ,11.8 ,0.08 ,0.06 ,15.46 ,-,-,485 ,0.47 ,18.66 ,3.67 ,,0.02 ,,""
2014/3/15 23:00,DS,-2100 ,0.002 ,25.8 ,,30.4 ,,,20.0 ,4.28 ,,24.1 ,33.9 ,11.6 ,24.8 ,25.1 ,24.7 ,24.7 ,24.5 ,15.2 ,24.2 ,26.7 ,23.9 ,23.6 ,,,24.7 ,24.9 ,,20.6 ,18.7 ,19.0 ,4.25 ,11.9 ,0.08 ,0.06 ,15.46 ,-,-,485 ,0.47 ,19.97 ,3.67 ,,0.02 ,,""
2014/3/16 5:00,DS,-2101 ,0.001 ,25.8 ,,30.4 ,,,20.0 ,4.52 ,,24.1 ,33.9 ,11.6 ,24.8 ,24.6 ,24.7 ,24.6 ,24.5 ,15.2 ,24.2 ,26.7 ,23.9 ,23.6 ,,,24.8 ,24.9 ,,20.6 ,18.7 ,19.0 ,4.24 ,11.8 ,0.07 ,0.06 ,15.46 ,-,-,485 ,0.48 ,19.59 ,3.67 ,,0.02 ,,""
2014/3/16 11:00,DS,-2101 ,0.001 ,25.8 ,,30.5 ,,,20.0 ,5.04 ,,24.1 ,34.0 ,11.6 ,24.7 ,25.1 ,24.7 ,24.6 ,24.6 ,15.2 ,24.3 ,26.7 ,24.0 ,23.7 ,,,24.7 ,24.9 ,,20.7 ,18.7 ,19.0 ,4.23 ,11.7 ,0.08 ,0.07 ,15.46 ,-,-,485 ,0.47 ,19.78 ,3.67 ,,0.02 ,,""
2014/3/16 17:00,DS,-2100 ,0.002 ,25.8 ,,30.5 ,,,20.0 ,4.82 ,,24.2 ,34.0 ,11.7 ,24.9 ,25.2 ,24.7 ,24.6 ,24.6 ,15.2 ,24.3 ,26.7 ,24.0 ,23.7 ,,,24.7 ,24.8 ,,20.6 ,18.6 ,19.0 ,4.24 ,11.9 ,0.09 ,0.08 ,15.46 ,-,-,485 ,0.48 ,19.41 ,3.67 ,,0.02 ,,""
2014/3/16 23:00,DS,-2099 ,0.002 ,25.9 ,,30.0 ,,,20.0 ,4.50 ,,24.2 ,34.0 ,11.7 ,24.9 ,25.2 ,24.7 ,24.6 ,24.6 ,15.1 ,24.3 ,26.8 ,24.1 ,23.7 ,,,24.7 ,24.9 ,,20.7 ,18.6 ,19.0 ,4.23 ,12.1 ,0.08 ,0.06 ,15.46 ,-,-,485 ,0.48 ,19.50 ,3.67 ,,0.02 ,,""
2014/3/17 5:00,DS,-2099 ,0.002 ,25.9 ,,30.1 ,,,20.0 ,4.34 ,,24.2 ,34.0 ,11.7 ,24.9 ,25.2 ,24.7 ,24.7 ,24.6 ,15.2 ,24.4 ,26.8 ,24.1 ,23.8 ,,,24.9 ,25.0 ,,20.7 ,18.6 ,19.0 ,4.22 ,12.1 ,0.07 ,0.05 ,15.46 ,-,-,485 ,0.48 ,19.59 ,3.67 ,,0.02 ,,""
2014/3/17 11:00,DS,-2100 ,0.002 ,25.9 ,,30.1 ,,,20.0 ,4.28 ,,24.2 ,34.0 ,11.7 ,24.9 ,24.5 ,24.7 ,24.8 ,24.7 ,15.1 ,24.4 ,26.8 ,24.1 ,23.7 ,,,24.8 ,25.0 ,,20.7 ,18.6 ,18.9 ,4.21 ,12.0 ,0.08 ,0.07 ,15.46 ,-,-,485 ,0.48 ,19.13 ,3.67 ,,0.02 ,,""
2014/3/17 17:00,DS,-2100 ,0.002 ,25.9 ,,30.1 ,,,20.1 ,4.53 ,,24.2 ,34.0 ,11.7 ,24.9 ,24.5 ,24.8 ,24.7 ,24.7 ,15.1 ,24.3 ,26.8 ,24.1 ,23.7 ,,,24.8 ,24.9 ,,20.7 ,18.6 ,18.9 ,4.22 ,12.0 ,0.08 ,0.07 ,15.48 ,-,-,486 ,0.47 ,18.66 ,3.65 ,,0.02 ,,""
2014/3/17 23:00,DS,-2100 ,0.002 ,25.9 ,,30.2 ,,,20.1 ,4.77 ,,24.3 ,34.1 ,11.7 ,25.0 ,24.5 ,24.8 ,24.7 ,24.7 ,15.1 ,24.4 ,26.8 ,24.1 ,23.7 ,,,24.8 ,25.0 ,,20.7 ,18.6 ,18.9 ,4.22 ,12.2 ,0.08 ,0.06 ,15.48 ,-,-,486 ,0.48 ,18.19 ,3.65 ,,0.02 ,,""
2014/3/18 5:00,DS,-2100 ,0.002 ,25.9 ,,30.1 ,,,20.0 ,5.37 ,,24.3 ,34.1 ,11.7 ,25.0 ,24.6 ,24.8 ,24.7 ,24.7 ,15.1 ,24.4 ,26.9 ,24.1 ,23.8 ,,,24.9 ,25.1 ,,20.7 ,18.6 ,18.9 ,4.22 ,12.4 ,0.07 ,0.06 ,15.46 ,-,-,485 ,0.48 ,18.94 ,3.65 ,,0.02 ,,""
2014/3/18 11:00,DS,-2099 ,0.002 ,26.0 ,,30.1 ,,,20.1 ,6.00 ,,24.3 ,34.1 ,11.8 ,25.0 ,24.6 ,24.9 ,24.7 ,24.8 ,15.0 ,24.5 ,26.9 ,24.1 ,23.8 ,,,24.9 ,25.1 ,,20.8 ,18.6 ,18.9 ,4.23 ,12.7 ,0.07 ,0.05 ,15.45 ,-,-,484 ,0.48 ,19.59 ,3.65 ,,0.02 ,,""
2014/3/18 17:00,DS,-2100 ,0.003 ,26.0 ,,30.1 ,,,20.0 ,6.41 ,,24.3 ,34.1 ,11.8 ,25.1 ,24.6 ,24.9 ,24.8 ,24.8 ,15.0 ,24.5 ,26.9 ,24.2 ,23.8 ,,,24.9 ,25.1 ,,20.8 ,18.6 ,18.9 ,4.24 ,13.0 ,0.07 ,0.07 ,15.45 ,-,-,484 ,0.48 ,19.50 ,3.65 ,,0.02 ,,""
2014/3/18 23:00,DS,-2099 ,0.003 ,26.1 ,,30.0 ,,,20.1 ,5.91 ,,24.4 ,34.2 ,11.9 ,25.1 ,24.7 ,25.0 ,24.9 ,24.9 ,15.0 ,24.5 ,27.0 ,24.2 ,23.9 ,,,25.0 ,25.1 ,,20.8 ,18.6 ,18.9 ,4.25 ,13.5 ,0.07 ,0.07 ,15.45 ,-,-,484 ,0.47 ,19.03 ,3.65 ,,0.02 ,,""
2014/3/19 5:00,DS,-2099 ,0.003 ,26.1 ,,29.9 ,,,20.2 ,5.31 ,,24.4 ,34.2 ,11.9 ,25.1 ,24.7 ,25.0 ,24.9 ,24.9 ,15.1 ,24.5 ,27.0 ,24.2 ,23.9 ,,,25.0 ,25.2 ,,20.8 ,18.6 ,18.9 ,4.24 ,13.7 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.47 ,18.66 ,3.65 ,,0.02 ,,""
2014/3/19 11:00,DS,-2099 ,0.003 ,26.1 ,,29.9 ,,,20.3 ,4.91 ,,24.4 ,34.2 ,11.9 ,25.1 ,24.6 ,25.0 ,24.9 ,24.9 ,15.1 ,24.6 ,27.1 ,24.3 ,24.0 ,,,25.1 ,25.3 ,,20.9 ,18.6 ,18.9 ,4.23 ,13.7 ,0.09 ,0.09 ,15.46 ,-,-,485 ,0.47 ,18.84 ,3.65 ,,0.02 ,,""
2014/3/19 17:00,DS,-2099 ,0.003 ,26.2 ,,29.9 ,,,20.3 ,4.88 ,,24.5 ,34.3 ,11.9 ,25.2 ,24.7 ,25.1 ,24.9 ,25.0 ,15.2 ,24.6 ,27.1 ,24.3 ,24.0 ,,,25.1 ,25.2 ,,20.9 ,18.6 ,18.9 ,4.22 ,13.7 ,0.09 ,0.09 ,15.46 ,-,-,485 ,0.47 ,18.94 ,3.65 ,,0.02 ,,""
2014/3/19 23:00,DS,-2099 ,0.002 ,26.2 ,,29.9 ,,,20.4 ,4.89 ,,24.5 ,34.3 ,11.9 ,25.3 ,24.8 ,25.1 ,24.9 ,25.0 ,15.2 ,24.7 ,27.1 ,24.3 ,24.0 ,,,25.1 ,25.3 ,,20.9 ,18.6 ,18.9 ,4.22 ,13.6 ,0.08 ,0.08 ,15.46 ,-,-,485 ,0.47 ,19.31 ,3.65 ,,0.02 ,,""
2014/3/20 5:00,DS,-2099 ,0.002 ,26.2 ,,30.0 ,,,20.4 ,5.19 ,,24.6 ,34.3 ,11.9 ,25.3 ,24.8 ,25.1 ,25.1 ,25.1 ,15.2 ,24.7 ,27.2 ,24.4 ,24.0 ,,,25.1 ,25.4 ,,20.9 ,18.5 ,18.9 ,4.21 ,13.6 ,0.08 ,0.08 ,15.46 ,-,-,485 ,0.47 ,19.13 ,3.65 ,,0.02 ,,""
2014/3/20 11:00,DS,-2099 ,0.002 ,26.4 ,,30.0 ,,,20.4 ,5.73 ,,24.6 ,34.3 ,11.9 ,25.3 ,27.1 ,25.1 ,25.3 ,25.1 ,15.4 ,24.8 ,27.3 ,24.5 ,24.1 ,,,25.2 ,25.4 ,,21.0 ,18.5 ,18.9 ,4.21 ,13.6 ,0.08 ,0.08 ,15.46 ,-,-,485 ,0.47 ,18.66 ,3.65 ,,0.02 ,,""
2014/3/20 17:00,DS,-2099 ,0.003 ,26.3 ,,30.1 ,,,20.4 ,6.87 ,,24.6 ,34.4 ,12.0 ,25.4 ,26.2 ,25.2 ,25.3 ,24.5 ,15.3 ,24.8 ,27.3 ,24.5 ,24.2 ,,,25.1 ,25.3 ,,21.0 ,18.5 ,18.9 ,4.21 ,13.7 ,0.06 ,0.07 ,15.46 ,-,-,485 ,0.47 ,20.08 ,3.65 ,,0.02 ,,""
2014/3/20 23:00,DS,-2099 ,0.003 ,26.3 ,,30.2 ,,,20.4 ,7.30 ,,24.7 ,34.4 ,12.0 ,25.4 ,26.0 ,25.3 ,25.2 ,24.5 ,15.2 ,24.9 ,27.3 ,24.5 ,24.2 ,,,25.3 ,25.3 ,,21.0 ,18.5 ,18.9 ,4.20 ,13.8 ,0.06 ,0.06 ,15.46 ,-,-,485 ,0.47 ,19.69 ,3.65 ,,0.02 ,,""
2014/3/21 5:00,DS,-2098 ,0.004 ,26.4 ,,30.1 ,,,20.4 ,6.98 ,,24.7 ,34.4 ,12.0 ,25.4 ,25.9 ,25.3 ,25.4 ,24.5 ,15.3 ,24.9 ,27.4 ,24.5 ,24.2 ,,,25.3 ,25.5 ,,21.1 ,18.5 ,18.9 ,4.19 ,13.7 ,0.05 ,0.04 ,15.46 ,-,-,485 ,0.47 ,19.97 ,3.65 ,,0.02 ,,""
2014/3/21 11:00,DS,-2099 ,0.004 ,26.4 ,,29.9 ,,,20.5 ,6.42 ,,24.7 ,34.5 ,12.0 ,25.5 ,25.8 ,25.3 ,25.3 ,24.6 ,15.2 ,24.9 ,27.4 ,24.5 ,24.2 ,,,25.3 ,25.5 ,,21.1 ,18.5 ,18.8 ,4.18 ,13.6 ,0.06 ,0.06 ,15.46 ,-,-,485 ,0.47 ,18.94 ,3.65 ,,0.02 ,,""
2014/3/21 17:00,DS,-2098 ,0.004 ,26.4 ,,29.9 ,,,20.5 ,5.92 ,,24.7 ,34.5 ,12.1 ,25.5 ,25.8 ,25.3 ,25.3 ,24.6 ,15.3 ,24.9 ,27.4 ,24.6 ,24.3 ,,,25.3 ,25.5 ,,21.1 ,18.5 ,18.8 ,4.16 ,13.5 ,0.06 ,0.06 ,15.46 ,-,-,485 ,0.48 ,19.31 ,3.65 ,,0.02 ,,""
2014/3/21 23:00,DS,-2099 ,0.004 ,26.4 ,,29.9 ,,,20.5 ,5.28 ,,24.7 ,34.5 ,12.1 ,25.5 ,25.8 ,25.3 ,25.2 ,24.6 ,15.3 ,24.9 ,27.4 ,24.6 ,24.2 ,,,25.3 ,25.5 ,,21.0 ,18.5 ,18.8 ,4.15 ,13.4 ,0.06 ,0.06 ,15.46 ,-,-,485 ,0.47 ,19.84 ,3.65 ,,0.02 ,,""
2014/3/22 5:00,DS,-2099 ,0.002 ,26.4 ,,29.8 ,,,20.5 ,4.69 ,,24.8 ,34.5 ,12.1 ,25.5 ,25.8 ,25.4 ,25.1 ,24.6 ,15.3 ,24.9 ,27.4 ,24.6 ,24.2 ,,,25.4 ,25.6 ,,21.0 ,18.5 ,18.8 ,4.13 ,13.3 ,0.05 ,0.05 ,15.46 ,-,-,485 ,0.48 ,18.66 ,3.65 ,,0.02 ,,""
2014/3/22 11:00,DS,-2099 ,0.002 ,26.5 ,,29.9 ,,,20.6 ,4.58 ,,24.8 ,34.5 ,12.1 ,25.5 ,25.8 ,25.4 ,25.1 ,24.6 ,15.3 ,24.9 ,27.4 ,24.6 ,24.3 ,,,25.4 ,25.5 ,,21.0 ,18.5 ,18.8 ,4.12 ,13.1 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.48 ,17.25 ,3.65 ,,0.02 ,,""
2014/3/22 17:00,DS,-2099 ,0.002 ,26.5 ,,29.8 ,,,20.6 ,4.58 ,,24.8 ,34.5 ,12.1 ,25.5 ,25.9 ,25.4 ,25.1 ,24.6 ,15.4 ,24.9 ,27.4 ,24.6 ,24.3 ,,,25.4 ,25.6 ,,21.0 ,18.5 ,18.8 ,4.11 ,12.8 ,0.09 ,0.09 ,15.46 ,-,-,485 ,0.48 ,17.91 ,3.65 ,,0.02 ,,""
2014/3/22 23:00,DS,-2099 ,0.002 ,26.5 ,,29.9 ,,,20.6 ,4.60 ,,24.8 ,34.6 ,12.1 ,25.6 ,25.8 ,25.4 ,25.1 ,24.6 ,15.4 ,24.9 ,27.4 ,24.6 ,24.3 ,,,25.4 ,25.6 ,,21.0 ,18.5 ,18.8 ,4.11 ,12.8 ,0.08 ,0.08 ,15.46 ,-,-,485 ,0.47 ,19.13 ,3.65 ,,0.02 ,,""
2014/3/23 5:00,DS,-2099 ,0.002 ,26.5 ,,29.9 ,,,20.6 ,4.64 ,,24.8 ,34.5 ,12.1 ,25.6 ,25.8 ,25.4 ,25.1 ,24.6 ,15.4 ,25.0 ,27.4 ,24.6 ,24.3 ,,,25.4 ,25.6 ,,21.0 ,18.5 ,18.8 ,4.10 ,12.8 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.47 ,19.59 ,3.65 ,,0.02 ,,""
2014/3/23 11:00,DS,-2098 ,0.002 ,26.6 ,,30.0 ,,,20.6 ,4.82 ,,24.8 ,34.6 ,12.1 ,25.6 ,25.8 ,25.4 ,25.2 ,24.9 ,15.5 ,25.0 ,27.4 ,24.7 ,24.4 ,,,25.5 ,25.7 ,,21.0 ,18.5 ,18.8 ,4.09 ,12.8 ,0.09 ,0.09 ,15.46 ,-,-,485 ,0.47 ,19.13 ,3.65 ,,0.02 ,,""
2014/3/23 17:00,DS,-2099 ,0.002 ,26.6 ,,30.0 ,,,20.6 ,5.01 ,,24.9 ,34.6 ,12.1 ,25.7 ,25.8 ,25.5 ,25.2 ,24.8 ,15.5 ,25.0 ,27.4 ,24.7 ,24.3 ,,,25.4 ,25.6 ,,21.0 ,18.5 ,18.8 ,4.09 ,12.8 ,0.08 ,0.09 ,15.46 ,-,-,485 ,0.47 ,19.22 ,3.65 ,,0.02 ,,""
2014/3/23 23:00,DS,-2099 ,0.002 ,26.6 ,,30.0 ,,,20.6 ,4.91 ,,24.9 ,34.6 ,12.2 ,25.7 ,24.7 ,25.5 ,25.3 ,24.9 ,15.5 ,25.0 ,27.4 ,24.7 ,24.4 ,,,25.5 ,25.7 ,,21.0 ,18.5 ,18.8 ,4.09 ,12.9 ,0.08 ,0.08 ,15.46 ,-,-,485 ,0.47 ,19.22 ,3.65 ,,0.02 ,,""
2014/3/24 5:00,DS,-2098 ,0.002 ,26.6 ,,30.0 ,,,20.7 ,4.97 ,,24.9 ,34.6 ,12.2 ,25.7 ,24.7 ,25.5 ,25.3 ,24.9 ,15.5 ,25.1 ,27.4 ,24.7 ,24.4 ,,,25.5 ,25.7 ,,21.0 ,18.5 ,18.8 ,4.07 ,12.8 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.48 ,19.88 ,3.65 ,,0.02 ,,""
2014/3/24 11:00,DS,-2098 ,0.002 ,26.6 ,,30.0 ,,,20.7 ,5.24 ,,24.9 ,34.6 ,12.2 ,25.6 ,24.7 ,25.5 ,25.1 ,24.9 ,15.6 ,25.1 ,27.5 ,24.7 ,24.4 ,,,25.5 ,25.7 ,,21.0 ,18.5 ,18.8 ,4.07 ,12.8 ,0.08 ,0.08 ,15.46 ,-,-,485 ,0.47 ,19.22 ,3.65 ,,0.02 ,,""
2014/3/24 17:00,DS,-2098 ,0.002 ,26.6 ,,30.0 ,,,20.8 ,5.55 ,,24.9 ,34.6 ,12.3 ,25.7 ,24.7 ,25.5 ,25.3 ,24.9 ,15.6 ,25.1 ,27.5 ,24.7 ,24.4 ,,,25.5 ,25.5 ,,21.0 ,18.5 ,18.8 ,4.08 ,13.0 ,0.09 ,0.08 ,15.46 ,-,-,485 ,0.47 ,19.31 ,3.65 ,,0.02 ,,""
2014/3/24 23:00,DS,-2098 ,0.003 ,26.6 ,,30.1 ,,,20.8 ,5.77 ,,24.9 ,34.6 ,12.3 ,25.7 ,24.8 ,25.5 ,25.2 ,24.7 ,15.6 ,25.1 ,27.4 ,24.7 ,24.4 ,,,25.4 ,25.6 ,,21.0 ,18.5 ,18.8 ,4.08 ,13.3 ,0.08 ,0.08 ,15.46 ,-,-,485 ,0.47 ,18.66 ,3.65 ,,0.02 ,,""
2014/3/25 5:00,DS,-2098 ,0.003 ,26.7 ,,30.0 ,,,20.8 ,6.07 ,,24.9 ,34.6 ,12.3 ,25.7 ,24.9 ,25.5 ,25.2 ,24.7 ,15.6 ,25.1 ,27.5 ,24.7 ,24.4 ,,,25.6 ,25.6 ,,21.0 ,18.5 ,18.8 ,4.08 ,13.5 ,0.08 ,0.07 ,15.46 ,-,-,485 ,0.47 ,19.59 ,3.64 ,,0.02 ,,""
2014/3/25 11:00,DS,-2098 ,0.003 ,26.7 ,,30.1 ,,,20.9 ,6.40 ,,24.9 ,34.6 ,12.3 ,25.6 ,24.8 ,25.6 ,25.2 ,24.7 ,15.7 ,25.2 ,27.6 ,24.8 ,24.6 ,,,25.5 ,25.6 ,,21.1 ,18.5 ,18.8 ,4.08 ,13.6 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.47 ,18.28 ,3.64 ,,0.02 ,,""
2014/3/25 17:00,DS,-2098 ,0.003 ,26.7 ,,30.1 ,,,20.9 ,6.61 ,,25.0 ,34.6 ,12.3 ,25.8 ,24.9 ,25.6 ,25.4 ,24.8 ,15.7 ,25.1 ,27.5 ,24.7 ,24.4 ,,,25.6 ,25.6 ,,21.0 ,18.5 ,18.8 ,4.10 ,13.9 ,0.08 ,0.07 ,15.66 ,-,-,500 ,0.49 ,18.19 ,3.64 ,,0.02 ,,""
2014/3/25 23:00,DS,-2098 ,0.004 ,26.7 ,,30.2 ,,,21.0 ,6.67 ,,25.0 ,34.7 ,12.4 ,25.8 ,24.9 ,25.7 ,25.3 ,24.8 ,15.7 ,25.2 ,27.6 ,24.8 ,24.5 ,,,25.6 ,25.7 ,,21.1 ,18.5 ,18.8 ,4.10 ,14.3 ,0.08 ,0.07 ,15.67 ,-,-,501 ,0.49 ,19.03 ,3.64 ,,0.02 ,,""
2014/3/26 5:00,DS,-2096 ,0.004 ,26.7 ,,30.2 ,,,21.1 ,6.79 ,,25.1 ,34.7 ,12.5 ,25.8 ,24.7 ,25.7 ,25.3 ,24.8 ,15.7 ,25.2 ,27.6 ,24.8 ,24.5 ,,,25.6 ,25.7 ,,21.1 ,18.5 ,18.8 ,4.11 ,14.6 ,0.07 ,0.07 ,15.67 ,-,-,501 ,0.49 ,19.50 ,3.64 ,,0.02 ,,""
2014/3/26 11:00,DS,-2098 ,0.004 ,26.8 ,,30.3 ,,,21.1 ,6.78 ,,25.1 ,34.7 ,12.5 ,25.8 ,24.7 ,25.7 ,25.3 ,24.9 ,15.8 ,25.3 ,27.7 ,24.9 ,24.6 ,,,25.7 ,25.7 ,,21.1 ,18.5 ,18.8 ,4.12 ,15.0 ,0.07 ,0.06 ,15.67 ,-,-,501 ,0.49 ,18.28 ,3.64 ,,0.02 ,,""
2014/3/26 17:00,DS,-2098 ,0.004 ,26.9 ,,30.2 ,,,21.1 ,7.08 ,,25.1 ,34.7 ,12.5 ,25.9 ,25.0 ,25.8 ,25.3 ,24.9 ,15.8 ,25.3 ,27.7 ,25.0 ,24.6 ,,,25.7 ,25.9 ,,21.1 ,18.5 ,18.8 ,4.13 ,15.3 ,0.07 ,0.06 ,15.67 ,-,-,501 ,0.49 ,18.19 ,3.64 ,,0.02 ,,""
2014/3/26 23:00,DS,-2098 ,0.004 ,26.8 ,,30.2 ,,,21.2 ,7.27 ,,25.1 ,34.7 ,12.6 ,26.0 ,24.9 ,25.8 ,24.7 ,24.9 ,16.6 ,25.3 ,28.4 ,24.9 ,24.6 ,,,25.7 ,25.9 ,,21.1 ,18.5 ,18.8 ,4.13 ,15.6 ,0.06 ,0.05 ,15.69 ,-,-,502 ,0.49 ,18.56 ,3.64 ,,0.02 ,,""
2014/3/27 5:00,DS,-2097 ,0.004 ,26.9 ,,30.2 ,,,21.2 ,7.44 ,,25.1 ,34.8 ,12.6 ,25.9 ,24.9 ,25.8 ,25.3 ,24.9 ,15.9 ,25.3 ,27.7 ,25.0 ,24.7 ,,,25.7 ,25.8 ,,21.1 ,18.5 ,18.8 ,4.14 ,15.9 ,0.06 ,0.05 ,15.69 ,-,-,502 ,0.49 ,18.56 ,3.64 ,,0.02 ,,""
2014/3/27 11:00,DS,-2097 ,0.004 ,26.9 ,,30.2 ,,,21.3 ,7.14 ,,25.2 ,34.8 ,12.6 ,26.0 ,25.0 ,25.8 ,24.1 ,25.0 ,17.4 ,25.4 ,29.2 ,25.1 ,24.8 ,,,25.8 ,25.9 ,,21.2 ,18.5 ,18.8 ,4.13 ,16.1 ,0.06 ,0.05 ,15.69 ,-,-,502 ,0.49 ,18.84 ,3.64 ,,0.02 ,,""
2014/3/27 17:00,DS,-2097 ,0.004 ,27.0 ,,30.3 ,,,21.3 ,7.15 ,,25.2 ,34.8 ,12.6 ,26.0 ,25.0 ,25.8 ,23.7 ,25.1 ,18.0 ,25.4 ,29.8 ,25.1 ,24.8 ,,,25.8 ,25.8 ,,21.2 ,18.5 ,18.8 ,4.13 ,16.1 ,0.06 ,0.05 ,15.69 ,-,-,502 ,0.49 ,18.66 ,3.64 ,,0.02 ,,""
2014/3/27 23:00,DS,-2097 ,0.004 ,27.0 ,,30.3 ,,,21.4 ,6.86 ,,25.3 ,34.9 ,12.7 ,26.0 ,25.1 ,25.9 ,23.4 ,25.1 ,18.5 ,25.5 ,30.3 ,25.1 ,24.8 ,,,25.9 ,25.9 ,,21.2 ,18.5 ,18.8 ,4.12 ,16.2 ,0.07 ,0.07 ,15.69 ,-,-,502 ,0.49 ,19.31 ,3.64 ,,0.02 ,,""
2014/3/28 5:00,DS,-2096 ,0.004 ,27.0 ,,30.3 ,,,21.5 ,6.69 ,,25.3 ,34.9 ,12.7 ,26.1 ,25.1 ,25.8 ,22.3 ,25.1 ,19.7 ,25.4 ,31.4 ,25.1 ,24.8 ,,,25.9 ,26.0 ,,21.2 ,18.5 ,18.8 ,4.11 ,16.1 ,0.07 ,0.07 ,15.69 ,-,-,502 ,0.49 ,20.44 ,3.64 ,,0.02 ,,""
2014/3/28 11:00,DS,-2098 ,0.004 ,27.0 ,,30.3 ,,,21.6 ,6.53 ,,25.3 ,34.9 ,12.7 ,26.2 ,25.2 ,25.9 ,21.6 ,25.1 ,20.6 ,25.5 ,32.2 ,25.1 ,24.8 ,,,26.0 ,26.0 ,,21.2 ,18.5 ,18.8 ,4.09 ,16.0 ,0.07 ,0.07 ,15.69 ,-,-,502 ,0.49 ,19.41 ,3.64 ,,0.02 ,,""
2014/3/28 17:00,DS,-2097 ,0.004 ,27.1 ,,30.4 ,,,21.6 ,6.90 ,,25.3 ,34.8 ,12.7 ,26.2 ,25.2 ,25.9 ,21.4 ,25.2 ,21.0 ,25.6 ,32.5 ,25.2 ,24.9 ,,,25.9 ,26.0 ,,21.2 ,18.5 ,18.8 ,4.09 ,15.9 ,0.07 ,0.06 ,15.69 ,-,-,502 ,0.49 ,18.47 ,3.64 ,,0.02 ,,""
2014/3/28 23:00,DS,-2098 ,0.004 ,27.1 ,,30.5 ,,,21.7 ,6.86 ,,25.4 ,34.9 ,12.8 ,26.2 ,25.3 ,25.9 ,21.5 ,25.2 ,21.2 ,25.6 ,32.7 ,25.3 ,24.9 ,,,26.1 ,26.1 ,,21.3 ,18.5 ,18.8 ,4.09 ,16.1 ,0.07 ,0.06 ,15.69 ,-,-,502 ,0.49 ,18.00 ,3.64 ,,0.02 ,,""
2014/3/29 5:00,DS,-2097 ,0.004 ,27.2 ,,30.5 ,,,21.8 ,7.16 ,,25.4 ,34.9 ,12.8 ,26.3 ,25.3 ,26.0 ,21.2 ,25.2 ,21.1 ,25.6 ,32.7 ,25.3 ,25.0 ,,,26.0 ,26.1 ,,21.3 ,18.5 ,18.8 ,4.08 ,16.1 ,0.07 ,0.06 ,15.69 ,-,-,502 ,0.49 ,18.19 ,3.64 ,,0.02 ,,""
2014/3/29 11:00,DS,-2097 ,0.004 ,27.2 ,,30.5 ,,,21.9 ,7.24 ,,25.5 ,35.0 ,12.8 ,26.3 ,25.3 ,26.0 ,21.1 ,25.3 ,21.1 ,25.7 ,32.7 ,25.4 ,25.1 ,,,26.2 ,26.1 ,,21.3 ,18.5 ,18.8 ,4.07 ,16.1 ,0.06 ,0.06 ,15.69 ,-,-,502 ,0.49 ,17.16 ,3.64 ,,0.02 ,,""
2014/3/29 17:00,DS,-2096 ,0.004 ,27.2 ,,30.5 ,,,22.0 ,7.52 ,,25.5 ,35.0 ,12.8 ,26.3 ,25.3 ,26.0 ,21.1 ,25.3 ,21.1 ,25.7 ,32.7 ,25.3 ,25.1 ,,,26.1 ,26.2 ,,21.4 ,18.5 ,18.8 ,4.08 ,16.3 ,0.06 ,0.05 ,15.67 ,-,-,501 ,0.49 ,18.47 ,3.64 ,,0.02 ,,""
2014/3/29 23:00,DS,-2097 ,0.004 ,27.3 ,,30.5 ,,,22.0 ,7.57 ,,25.6 ,35.0 ,12.9 ,26.4 ,25.4 ,26.1 ,21.2 ,25.3 ,21.0 ,25.8 ,32.6 ,25.4 ,25.1 ,,,26.2 ,26.2 ,,21.4 ,18.5 ,18.8 ,4.08 ,16.4 ,0.06 ,0.05 ,15.69 ,-,-,502 ,0.49 ,18.56 ,3.64 ,,0.02 ,,""
2014/3/30 5:00,DS,-2097 ,0.004 ,27.3 ,,30.5 ,,,22.1 ,7.82 ,,25.6 ,35.0 ,12.9 ,26.4 ,25.4 ,26.2 ,21.3 ,25.4 ,21.0 ,25.8 ,32.5 ,25.5 ,25.1 ,,,26.2 ,26.3 ,,21.4 ,18.5 ,18.8 ,4.07 ,16.5 ,0.05 ,0.04 ,15.69 ,-,-,502 ,0.49 ,19.13 ,3.64 ,,0.02 ,,""
2014/3/30 11:00,DS,-2096 ,0.005 ,27.4 ,,30.5 ,,,22.2 ,8.22 ,,25.7 ,35.1 ,13.0 ,26.5 ,25.5 ,26.2 ,21.3 ,25.4 ,21.1 ,25.9 ,32.6 ,25.5 ,25.2 ,,,26.2 ,26.4 ,,21.4 ,18.5 ,18.8 ,4.07 ,16.6 ,0.05 ,0.04 ,15.70 ,-,-,503 ,0.49 ,20.06 ,3.64 ,,0.02 ,,""
2014/3/30 17:00,DS,-2096 ,0.005 ,27.4 ,,30.5 ,,,22.2 ,9.45 ,,25.7 ,35.1 ,13.0 ,26.5 ,25.5 ,26.2 ,21.2 ,25.5 ,21.2 ,25.9 ,32.8 ,25.6 ,25.3 ,,,26.4 ,26.4 ,,21.5 ,18.5 ,18.8 ,4.06 ,16.5 ,0.04 ,0.03 ,15.70 ,-,-,503 ,0.49 ,19.13 ,3.64 ,,0.02 ,,""
2014/3/30 23:00,DS,-2096 ,0.006 ,27.4 ,,30.5 ,,,22.3 ,9.32 ,,25.8 ,35.2 ,13.0 ,26.6 ,25.6 ,26.3 ,21.1 ,25.5 ,21.4 ,26.0 ,32.9 ,25.6 ,25.3 ,,,26.4 ,26.4 ,,21.5 ,18.5 ,18.8 ,4.05 ,16.5 ,0.04 ,0.03 ,15.71 ,-,-,504 ,0.49 ,19.31 ,3.64 ,,0.02 ,,""
2014/3/31 5:00,DS,-2096 ,0.005 ,27.5 ,,30.6 ,,,22.4 ,8.31 ,,25.8 ,35.2 ,13.0 ,26.6 ,25.6 ,26.3 ,21.1 ,25.6 ,21.5 ,26.0 ,33.1 ,25.7 ,25.4 ,,,26.4 ,26.5 ,,21.5 ,18.5 ,18.8 ,4.04 ,16.4 ,0.05 ,0.04 ,15.71 ,-,-,504 ,0.49 ,19.31 ,3.64 ,,0.02 ,,""
2014/3/31 11:00,DS,-2097 ,0.005 ,27.5 ,,30.7 ,,,22.4 ,7.53 ,,25.8 ,35.3 ,13.0 ,26.6 ,25.6 ,26.4 ,21.1 ,25.6 ,21.6 ,26.1 ,33.1 ,25.7 ,25.4 ,,,26.4 ,26.6 ,,21.5 ,18.5 ,18.8 ,4.02 ,16.3 ,0.05 ,0.05 ,15.70 ,-,-,503 ,0.49 ,18.28 ,3.64 ,,0.02 ,,""
2014/3/31 17:00,DS,-2098 ,0.005 ,27.5 ,,30.9 ,,,22.5 ,7.23 ,,25.9 ,35.3 ,13.1 ,26.6 ,25.7 ,26.4 ,21.0 ,25.6 ,21.8 ,26.1 ,33.2 ,25.7 ,25.4 ,,,26.5 ,26.5 ,,21.5 ,18.5 ,18.8 ,4.01 ,16.2 ,0.06 ,0.05 ,15.70 ,-,-,503 ,0.49 ,18.75 ,3.64 ,,0.02 ,,""
2014/3/31 23:00,DS,-2096 ,0.004 ,27.6 ,,31.1 ,,,22.5 ,6.74 ,,25.9 ,35.4 ,13.2 ,26.7 ,25.7 ,26.4 ,21.2 ,25.7 ,21.9 ,26.1 ,33.3 ,25.7 ,25.4 ,,,26.5 ,26.6 ,,21.5 ,18.5 ,18.9 ,3.99 ,16.2 ,0.07 ,0.05 ,15.70 ,-,-,503 ,0.49 ,18.28 ,3.65 ,,0.02 ,,""
2014/4/1 5:00,DS,-2097 ,0.004 ,27.6 ,,30.8 ,,,22.5 ,6.41 ,,25.9 ,35.3 ,13.2 ,26.8 ,25.8 ,26.4 ,21.1 ,25.7 ,21.9 ,26.2 ,33.4 ,25.7 ,25.4 ,,,26.6 ,26.6 ,,21.5 ,18.6 ,18.9 ,3.97 ,16.1 ,0.06 ,0.05 ,15.70 ,-,-,503 ,0.49 ,18.47 ,3.64 ,,0.02 ,,""
2014/4/1 11:00,DS,-2096 ,0.004 ,27.6 ,,31.0 ,,,22.6 ,6.31 ,,26.0 ,35.4 ,13.2 ,26.8 ,25.8 ,26.5 ,21.1 ,25.7 ,22.0 ,26.2 ,33.4 ,25.8 ,25.5 ,,,26.6 ,26.7 ,,21.5 ,18.6 ,18.9 ,3.95 ,15.9 ,0.07 ,0.05 ,15.70 ,-,-,503 ,0.49 ,17.44 ,3.64 ,,0.02 ,,""
2014/4/1 17:00,DS,-2096 ,0.004 ,28.1 ,,31.1 ,,,22.7 ,6.40 ,,26.0 ,35.5 ,13.2 ,26.7 ,25.8 ,26.5 ,21.0 ,25.8 ,22.0 ,26.2 ,33.5 ,25.8 ,25.5 ,,,26.6 ,26.7 ,,21.5 ,18.6 ,18.9 ,3.94 ,15.6 ,0.09 ,0.08 ,15.69 ,-,-,502 ,0.49 ,17.81 ,3.61 ,,0.02 ,,""
2014/4/1 23:00,DS,-2098 ,0.004 ,28.1 ,,31.1 ,,,22.7 ,6.19 ,,26.0 ,35.5 ,13.2 ,26.8 ,25.9 ,26.6 ,21.1 ,25.8 ,22.0 ,26.2 ,33.5 ,25.8 ,25.5 ,,,26.6 ,26.7 ,,21.5 ,18.6 ,18.9 ,3.93 ,15.6 ,0.08 ,0.07 ,15.69 ,-,-,502 ,0.49 ,17.91 ,3.61 ,,0.02 ,,""
2014/4/2 5:00,DS,-2098 ,0.004 ,28.2 ,,31.1 ,,,22.7 ,6.11 ,,26.1 ,35.5 ,13.3 ,26.9 ,26.0 ,26.6 ,21.1 ,25.8 ,22.1 ,26.3 ,33.5 ,25.9 ,25.6 ,,,26.7 ,26.8 ,,21.5 ,18.6 ,18.9 ,3.91 ,15.5 ,0.08 ,0.07 ,15.69 ,-,-,502 ,0.49 ,18.84 ,3.61 ,,0.02 ,,""
2014/4/2 11:00,DS,-2098 ,0.003 ,28.2 ,,31.2 ,,,22.6 ,6.20 ,,26.1 ,35.5 ,13.3 ,26.9 ,26.0 ,26.6 ,21.1 ,26.5 ,22.1 ,26.3 ,33.6 ,25.9 ,25.6 ,,,26.7 ,26.8 ,,21.5 ,18.6 ,18.9 ,3.90 ,15.4 ,0.08 ,0.07 ,15.70 ,-,-,503 ,0.49 ,17.44 ,3.61 ,,0.02 ,,""
2014/4/2 17:00,DS,-2098 ,0.003 ,28.2 ,,31.2 ,,,22.6 ,6.48 ,,26.1 ,35.5 ,13.3 ,26.9 ,26.0 ,26.7 ,21.2 ,26.7 ,22.1 ,26.3 ,33.6 ,26.0 ,25.7 ,,,26.8 ,26.8 ,,21.6 ,18.6 ,18.9 ,3.90 ,15.2 ,0.08 ,0.07 ,15.69 ,-,-,502 ,0.49 ,18.00 ,3.61 ,,0.02 ,,""
2014/4/2 23:00,DS,-2096 ,0.003 ,28.3 ,,31.3 ,,,22.7 ,6.53 ,,26.1 ,35.6 ,13.4 ,26.9 ,26.0 ,26.7 ,21.2 ,26.7 ,22.1 ,26.3 ,33.6 ,26.0 ,25.7 ,,,26.8 ,26.8 ,,21.7 ,18.6 ,18.9 ,3.91 ,15.5 ,0.08 ,0.07 ,15.69 ,-,-,502 ,0.49 ,19.88 ,3.61 ,,0.02 ,,""
2014/4/3 5:00,DS,-2097 ,0.003 ,28.3 ,,31.4 ,,,22.9 ,6.74 ,,26.2 ,35.6 ,13.4 ,27.0 ,26.1 ,26.7 ,21.3 ,26.7 ,22.1 ,26.4 ,33.6 ,26.0 ,25.8 ,,,26.8 ,26.9 ,,21.6 ,18.6 ,19.0 ,3.91 ,15.7 ,0.07 ,0.07 ,15.69 ,-,-,502 ,0.49 ,18.00 ,3.61 ,,0.02 ,,""
2014/4/3 11:00,DS,-2098 ,0.003 ,27.9 ,,31.4 ,,,22.8 ,6.91 ,,26.2 ,35.6 ,13.4 ,27.1 ,26.1 ,26.8 ,21.4 ,26.0 ,22.1 ,26.4 ,33.6 ,26.1 ,25.8 ,,,26.9 ,26.9 ,,21.5 ,18.7 ,19.0 ,3.92 ,16.0 ,0.07 ,0.07 ,15.69 ,-,-,502 ,0.49 ,18.19 ,3.61 ,,0.02 ,,""
2014/4/3 17:00,DS,-2097 ,0.004 ,27.9 ,,31.6 ,,,22.8 ,7.34 ,,26.3 ,35.6 ,13.5 ,27.1 ,26.0 ,26.8 ,21.5 ,26.6 ,22.0 ,26.4 ,33.5 ,26.1 ,25.8 ,,,26.9 ,27.0 ,,21.5 ,18.7 ,19.1 ,3.94 ,16.3 ,0.08 ,0.07 ,15.69 ,-,-,502 ,0.49 ,18.84 ,3.61 ,,0.02 ,,""
2014/4/3 23:00,DS,-2097 ,0.005 ,28.0 ,,31.6 ,,,22.9 ,7.95 ,,26.3 ,35.7 ,13.5 ,27.1 ,26.1 ,26.8 ,21.7 ,26.8 ,21.9 ,26.5 ,33.4 ,26.1 ,25.8 ,,,26.9 ,27.0 ,,21.3 ,18.8 ,19.1 ,3.95 ,16.6 ,0.08 ,0.08 ,15.69 ,-,-,502 ,0.49 ,19.41 ,3.61 ,,0.02 ,,""
2014/4/4 5:00,DS,-2096 ,0.005 ,28.1 ,,31.7 ,,,22.9 ,8.72 ,,26.4 ,35.7 ,13.6 ,27.2 ,26.2 ,26.9 ,21.9 ,26.9 ,21.7 ,26.5 ,33.3 ,26.2 ,25.9 ,,,26.9 ,27.0 ,,21.3 ,18.8 ,19.2 ,3.96 ,16.9 ,0.08 ,0.08 ,15.69 ,-,-,502 ,0.49 ,20.72 ,3.61 ,,0.02 ,,""
2014/4/4 11:00,DS,-2096 ,0.005 ,28.2 ,,31.7 ,,,22.9 ,9.17 ,,26.4 ,35.7 ,13.6 ,27.2 ,26.1 ,26.9 ,22.1 ,27.0 ,21.5 ,26.6 ,33.1 ,26.2 ,25.9 ,,,27.0 ,27.1 ,,21.2 ,18.9 ,19.2 ,3.96 ,17.2 ,0.06 ,0.07 ,15.69 ,-,-,502 ,0.49 ,20.16 ,3.61 ,,0.02 ,,""
2014/4/4 17:00,DS,-2097 ,0.005 ,28.3 ,,31.7 ,,,22.9 ,9.10 ,,26.4 ,35.7 ,13.6 ,27.2 ,26.0 ,27.0 ,22.5 ,27.0 ,21.0 ,26.6 ,32.7 ,26.2 ,25.9 ,,,27.0 ,27.1 ,,21.1 ,19.0 ,19.2 ,3.97 ,17.4 ,0.06 ,0.06 ,15.69 ,-,-,502 ,0.49 ,18.56 ,3.61 ,,0.02 ,,""
2014/4/4 23:00,DS,-2096 ,0.005 ,28.4 ,,31.7 ,,,22.9 ,8.26 ,,26.4 ,35.8 ,13.7 ,27.2 ,26.4 ,27.0 ,23.0 ,27.1 ,20.4 ,26.6 ,32.1 ,26.3 ,26.0 ,,,27.1 ,27.2 ,,21.1 ,19.0 ,19.3 ,3.96 ,17.6 ,0.06 ,0.06 ,15.69 ,-,-,502 ,0.49 ,18.94 ,3.61 ,,0.02 ,,""
2014/4/5 5:00,DS,-2097 ,0.005 ,28.4 ,,31.8 ,,,22.9 ,7.49 ,,26.5 ,35.8 ,13.6 ,27.3 ,26.4 ,27.1 ,23.7 ,27.1 ,19.6 ,26.7 ,31.5 ,26.3 ,26.0 ,,,27.1 ,27.1 ,,21.0 ,19.1 ,19.4 ,3.93 ,17.5 ,0.06 ,0.07 ,15.69 ,-,-,502 ,0.49 ,18.75 ,3.61 ,,0.02 ,,""
2014/4/5 11:00,DS,-2098 ,0.004 ,28.5 ,,32.0 ,,,23.0 ,7.03 ,,26.5 ,35.8 ,13.5 ,27.3 ,26.4 ,27.1 ,23.5 ,27.1 ,20.0 ,26.7 ,31.9 ,26.3 ,26.0 ,,,27.1 ,27.2 ,,20.9 ,19.1 ,19.4 ,3.89 ,17.4 ,0.07 ,0.07 ,15.69 ,-,-,502 ,0.49 ,19.69 ,3.61 ,,0.02 ,,""
2014/4/5 17:00,DS,-2097 ,0.004 ,28.4 ,,31.9 ,,,23.0 ,6.94 ,,26.6 ,35.8 ,13.6 ,27.3 ,26.3 ,27.1 ,23.4 ,27.1 ,20.1 ,26.7 ,32.0 ,26.3 ,26.0 ,,,27.2 ,27.3 ,,20.8 ,19.1 ,19.5 ,3.87 ,17.0 ,0.07 ,0.07 ,15.69 ,-,-,502 ,0.49 ,18.84 ,3.62 ,,0.02 ,,""
2014/4/5 23:00,DS,-2098 ,0.004 ,28.2 ,,32.0 ,,,23.1 ,6.83 ,,26.6 ,35.9 ,13.6 ,27.4 ,26.3 ,27.1 ,23.1 ,27.2 ,20.6 ,26.8 ,32.3 ,26.3 ,26.1 ,,,27.2 ,27.3 ,,20.8 ,19.2 ,19.5 ,3.84 ,16.4 ,0.06 ,0.07 ,15.69 ,-,-,502 ,0.49 ,19.03 ,3.61 ,,0.02 ,,""
2014/4/6 5:00,DS,-2097 ,0.004 ,28.3 ,,32.1 ,,,23.0 ,7.09 ,,26.6 ,35.9 ,13.7 ,27.4 ,26.3 ,27.2 ,22.9 ,27.2 ,20.8 ,26.8 ,32.5 ,26.4 ,26.1 ,,,27.2 ,27.3 ,,20.8 ,19.2 ,19.5 ,3.81 ,16.2 ,0.06 ,0.06 ,15.71 ,-,-,504 ,0.49 ,19.50 ,3.62 ,,0.02 ,,""
2014/4/6 11:00,DS,-2098 ,0.004 ,28.3 ,,32.1 ,,,23.0 ,7.22 ,,26.6 ,35.9 ,13.7 ,27.4 ,26.5 ,27.1 ,22.7 ,27.2 ,21.3 ,26.8 ,32.9 ,26.4 ,26.1 ,,,27.3 ,27.3 ,,20.7 ,19.2 ,19.5 ,3.79 ,15.8 ,0.06 ,0.06 ,15.73 ,-,-,505 ,0.49 ,18.09 ,3.61 ,,0.02 ,,""
2014/4/6 17:00,DS,-2098 ,0.004 ,28.3 ,,32.1 ,,,23.1 ,7.14 ,,26.6 ,36.0 ,13.7 ,27.5 ,26.3 ,27.2 ,22.7 ,27.3 ,21.3 ,26.8 ,33.0 ,26.4 ,26.1 ,,,27.3 ,27.3 ,,20.8 ,19.2 ,19.5 ,3.77 ,15.5 ,0.06 ,0.07 ,15.70 ,-,-,503 ,0.49 ,18.66 ,3.61 ,,0.02 ,,""
2014/4/6 23:00,DS,-2097 ,0.004 ,28.3 ,,32.2 ,,,23.1 ,6.75 ,,26.7 ,36.0 ,13.7 ,27.5 ,26.6 ,27.2 ,22.5 ,27.3 ,21.7 ,26.8 ,33.2 ,26.4 ,26.1 ,,,27.2 ,27.3 ,,20.8 ,19.2 ,19.6 ,3.75 ,15.3 ,0.06 ,0.07 ,15.73 ,-,-,505 ,0.49 ,18.94 ,3.61 ,,0.02 ,,""
2014/4/7 5:00,DS,-2098 ,0.004 ,28.4 ,,32.2 ,,,23.1 ,6.50 ,,26.7 ,36.0 ,13.7 ,27.5 ,26.4 ,27.2 ,22.4 ,27.3 ,21.7 ,26.8 ,33.3 ,26.5 ,26.2 ,,,27.3 ,27.3 ,,20.8 ,19.3 ,19.6 ,3.73 ,15.1 ,0.06 ,0.07 ,15.73 ,-,-,505 ,0.49 ,18.09 ,3.61 ,,0.02 ,,""
2014/4/7 11:00,DS,-2098 ,0.004 ,28.5 ,,32.2 ,,,23.2 ,6.64 ,,26.7 ,36.0 ,13.7 ,27.5 ,26.6 ,27.2 ,22.1 ,27.4 ,22.2 ,26.9 ,33.6 ,26.5 ,26.2 ,,,27.3 ,27.4 ,,20.8 ,19.3 ,19.6 ,3.71 ,14.7 ,0.06 ,0.07 ,15.73 ,-,-,505 ,0.49 ,18.19 ,3.61 ,,0.02 ,,""
2014/4/7 17:00,DS,-2098 ,0.004 ,28.4 ,,32.2 ,,,23.2 ,6.87 ,,26.7 ,36.0 ,13.8 ,27.5 ,26.6 ,27.2 ,22.2 ,27.4 ,22.2 ,26.9 ,33.6 ,26.5 ,26.2 ,,,27.3 ,27.4 ,,20.8 ,19.3 ,19.6 ,3.71 ,14.5 ,0.07 ,0.07 ,15.73 ,-,-,505 ,0.49 ,18.94 ,3.62 ,,0.02 ,,""
2014/4/7 23:00,DS,-2099 ,0.004 ,28.4 ,,32.2 ,,,23.2 ,6.84 ,,26.7 ,36.0 ,13.8 ,27.5 ,26.3 ,27.2 ,22.2 ,27.4 ,22.1 ,26.9 ,33.6 ,26.5 ,26.2 ,,,27.3 ,27.4 ,,20.8 ,19.3 ,19.6 ,3.71 ,14.6 ,0.07 ,0.07 ,15.73 ,-,-,505 ,0.49 ,17.63 ,3.62 ,,0.02 ,,""
2014/4/8 5:00,DS,-2098 ,0.004 ,28.4 ,,32.2 ,,,23.3 ,6.92 ,,26.7 ,36.1 ,13.8 ,27.6 ,26.6 ,27.3 ,22.3 ,27.4 ,22.1 ,26.9 ,33.5 ,26.5 ,26.2 ,,,27.3 ,27.4 ,,20.8 ,19.3 ,19.6 ,3.70 ,14.5 ,0.07 ,0.07 ,15.73 ,-,-,505 ,0.49 ,18.00 ,3.61 ,,0.02 ,,""
2014/4/8 11:00,DS,-2098 ,0.004 ,28.4 ,,32.2 ,,,23.3 ,6.88 ,,26.7 ,36.1 ,13.9 ,27.6 ,26.6 ,27.2 ,22.5 ,27.4 ,21.8 ,26.9 ,33.2 ,26.5 ,26.2 ,,,27.3 ,27.4 ,,20.8 ,19.4 ,19.7 ,3.69 ,14.5 ,0.07 ,0.07 ,15.70 ,-,-,503 ,0.49 ,16.50 ,3.62 ,,0.02 ,,""
2014/4/8 17:00,DS,-2099 ,0.004 ,28.4 ,,32.2 ,,,23.3 ,6.96 ,,26.8 ,36.1 ,13.9 ,27.6 ,26.7 ,27.3 ,23.2 ,27.5 ,21.1 ,26.9 ,32.6 ,26.6 ,26.2 ,,,27.4 ,27.4 ,,20.9 ,19.4 ,19.7 ,3.70 ,14.7 ,0.06 ,0.06 ,15.67 ,-,-,501 ,0.49 ,17.06 ,3.61 ,,0.02 ,,""
2014/4/8 23:00,DS,-2099 ,0.004 ,28.4 ,,32.2 ,,,23.3 ,6.63 ,,26.8 ,36.1 ,13.9 ,27.6 ,26.6 ,27.3 ,22.9 ,27.5 ,21.3 ,26.9 ,32.9 ,26.6 ,26.3 ,,,27.4 ,27.5 ,,20.9 ,19.4 ,19.7 ,3.70 ,14.9 ,0.07 ,0.06 ,15.67 ,-,-,501 ,0.49 ,17.25 ,3.61 ,,0.02 ,,""
2014/4/9 5:00,DS,-2099 ,0.004 ,28.4 ,,32.3 ,,,23.4 ,6.55 ,,26.8 ,36.1 ,13.9 ,27.6 ,26.7 ,27.3 ,22.9 ,27.5 ,21.5 ,27.0 ,32.9 ,26.6 ,26.3 ,,,27.3 ,27.5 ,,20.9 ,19.4 ,19.7 ,3.69 ,14.9 ,0.07 ,0.06 ,15.70 ,-,-,503 ,0.49 ,17.25 ,3.61 ,,0.02 ,,""
