,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2014/4/9 11:00,DS,-2098 ,0.004 ,28.4 ,,32.3 ,,,23.5 ,6.60 ,,26.8 ,36.1 ,13.9 ,27.6 ,26.7 ,27.4 ,22.8 ,27.5 ,21.8 ,27.0 ,33.1 ,26.6 ,26.3 ,,,27.4 ,27.5 ,,20.9 ,19.4 ,19.7 ,3.68 ,14.8 ,0.07 ,0.06 ,15.70 ,-,-,503 ,0.49 ,17.16 ,3.62 ,,0.02 ,,""
2014/4/9 17:00,DS,-2098 ,0.004 ,28.5 ,,32.3 ,,,23.5 ,6.97 ,,26.8 ,36.1 ,13.9 ,27.6 ,26.6 ,27.4 ,22.9 ,27.5 ,21.7 ,27.0 ,33.0 ,26.6 ,26.3 ,,,27.4 ,27.5 ,,20.9 ,19.4 ,19.7 ,3.68 ,14.9 ,0.07 ,0.06 ,15.69 ,-,-,502 ,0.49 ,17.72 ,3.60 ,,0.02 ,,""
2014/4/9 23:00,DS,-2098 ,0.004 ,28.5 ,,32.4 ,,,23.5 ,7.13 ,,26.8 ,36.1 ,14.0 ,27.6 ,26.5 ,27.4 ,23.6 ,27.5 ,20.8 ,27.0 ,32.2 ,26.6 ,26.3 ,,,27.4 ,27.5 ,,20.9 ,19.4 ,19.7 ,3.68 ,15.0 ,0.06 ,0.06 ,15.69 ,-,-,502 ,0.49 ,17.91 ,3.60 ,,0.02 ,,""
2014/4/10 5:00,DS,-2098 ,0.004 ,28.5 ,,32.4 ,,,23.6 ,7.50 ,,26.8 ,36.1 ,14.0 ,27.6 ,26.7 ,27.5 ,24.7 ,27.5 ,19.5 ,27.0 ,31.0 ,26.7 ,26.4 ,,,27.5 ,27.6 ,,20.9 ,19.4 ,19.7 ,3.69 ,15.2 ,0.06 ,0.05 ,15.69 ,-,-,502 ,0.49 ,17.34 ,3.60 ,,0.02 ,,""
2014/4/10 11:00,DS,-2098 ,0.006 ,28.5 ,,32.5 ,,,23.6 ,7.91 ,,26.8 ,36.2 ,14.1 ,27.6 ,26.6 ,27.4 ,23.4 ,27.6 ,21.2 ,27.1 ,32.6 ,26.7 ,26.5 ,,,27.4 ,27.5 ,,21.0 ,19.5 ,19.7 ,3.70 ,15.5 ,0.06 ,0.05 ,15.69 ,-,-,502 ,0.49 ,17.91 ,3.60 ,,0.02 ,,""
2014/4/10 17:00,DS,-2097 ,0.005 ,28.6 ,,32.5 ,,,23.5 ,7.72 ,,26.9 ,36.2 ,14.1 ,27.7 ,26.8 ,27.5 ,23.3 ,27.6 ,21.5 ,27.1 ,32.8 ,26.7 ,26.4 ,,,27.6 ,27.8 ,,21.0 ,19.5 ,19.8 ,3.70 ,15.8 ,0.06 ,0.05 ,15.69 ,-,-,502 ,0.49 ,17.25 ,3.60 ,,0.02 ,,""
2014/4/10 23:00,DS,-2097 ,0.004 ,28.6 ,,32.4 ,,,23.5 ,7.13 ,,27.0 ,36.2 ,14.2 ,27.7 ,26.9 ,27.6 ,23.9 ,27.6 ,20.7 ,27.1 ,32.2 ,26.8 ,26.4 ,,,27.6 ,27.7 ,,21.0 ,19.5 ,19.8 ,3.69 ,15.9 ,0.06 ,0.05 ,15.69 ,-,-,502 ,0.49 ,18.75 ,3.60 ,,0.02 ,,""
2014/4/11 5:00,DS,-2098 ,0.004 ,28.6 ,,32.5 ,,,23.5 ,6.98 ,,27.0 ,36.3 ,14.1 ,27.7 ,26.7 ,27.6 ,23.8 ,27.6 ,20.8 ,27.2 ,32.3 ,26.8 ,26.5 ,,,27.6 ,27.7 ,,21.0 ,19.5 ,19.8 ,3.67 ,15.8 ,0.06 ,0.05 ,15.69 ,-,-,502 ,0.49 ,17.34 ,3.60 ,,0.02 ,,""
2014/4/11 11:00,DS,-2097 ,0.004 ,28.7 ,,32.4 ,,,23.6 ,7.11 ,,27.0 ,36.3 ,14.1 ,27.7 ,26.9 ,27.6 ,23.8 ,27.6 ,20.8 ,27.2 ,32.3 ,26.8 ,26.5 ,,,27.6 ,27.7 ,,21.0 ,19.5 ,19.8 ,3.65 ,15.7 ,0.04 ,0.04 ,15.70 ,-,-,503 ,0.49 ,20.91 ,3.60 ,,0.02 ,,""
2014/4/11 17:00,DS,-2097 ,0.004 ,28.7 ,,32.5 ,,,23.6 ,6.81 ,,27.0 ,36.3 ,14.1 ,27.7 ,26.9 ,27.6 ,23.8 ,27.7 ,20.9 ,27.2 ,32.4 ,26.8 ,26.5 ,,,27.6 ,27.7 ,,21.1 ,19.5 ,19.8 ,3.62 ,15.4 ,0.05 ,0.04 ,15.70 ,-,-,503 ,0.49 ,20.25 ,3.60 ,,0.02 ,,""
2014/4/11 23:00,DS,-2098 ,0.004 ,28.7 ,,32.6 ,,,23.6 ,6.31 ,,27.1 ,36.3 ,14.2 ,27.8 ,27.0 ,27.6 ,23.5 ,27.8 ,21.1 ,27.3 ,32.9 ,26.9 ,26.6 ,,,27.6 ,27.7 ,,21.1 ,19.5 ,19.8 ,3.60 ,15.3 ,0.05 ,0.04 ,15.70 ,-,-,503 ,0.49 ,20.44 ,3.60 ,,0.02 ,,""
2014/4/12 5:00,DS,-2098 ,0.004 ,28.7 ,,32.6 ,,,23.6 ,6.07 ,,27.1 ,36.3 ,14.2 ,27.9 ,27.0 ,27.6 ,23.5 ,27.7 ,21.2 ,27.2 ,32.9 ,26.9 ,26.6 ,,,27.7 ,27.7 ,,21.1 ,19.5 ,19.8 ,3.58 ,15.2 ,0.04 ,0.04 ,15.73 ,-,-,505 ,0.49 ,20.44 ,3.60 ,,0.02 ,,""
2014/4/12 11:00,DS,-2098 ,0.004 ,28.8 ,,32.6 ,,,23.6 ,6.15 ,,27.1 ,36.3 ,14.2 ,27.8 ,27.0 ,27.6 ,23.6 ,27.7 ,21.1 ,27.3 ,32.8 ,26.8 ,26.6 ,,,27.7 ,27.8 ,,21.1 ,19.5 ,19.8 ,3.56 ,14.9 ,0.04 ,0.04 ,15.70 ,-,-,503 ,0.49 ,19.88 ,3.60 ,,0.02 ,,""
2014/4/12 17:00,DS,-2097 ,0.004 ,28.8 ,,32.6 ,,,23.6 ,6.15 ,,27.1 ,36.4 ,14.3 ,27.8 ,27.0 ,27.7 ,24.5 ,27.8 ,19.8 ,27.3 ,31.7 ,26.9 ,26.6 ,,,27.7 ,27.8 ,,21.1 ,19.5 ,19.8 ,3.55 ,14.3 ,0.05 ,0.04 ,15.69 ,-,-,502 ,0.49 ,20.16 ,3.60 ,,0.02 ,,""
2014/4/12 23:00,DS,-2097 ,0.004 ,28.8 ,,32.6 ,,,23.6 ,5.73 ,,27.1 ,36.4 ,14.3 ,27.8 ,26.7 ,27.7 ,24.1 ,27.8 ,20.5 ,27.3 ,32.3 ,26.9 ,26.6 ,,,27.7 ,27.8 ,,21.1 ,19.5 ,19.8 ,3.53 ,14.3 ,0.05 ,0.04 ,15.69 ,-,-,502 ,0.49 ,19.41 ,3.60 ,,0.02 ,,""
2014/4/13 5:00,DS,-2097 ,0.004 ,28.8 ,,32.6 ,,,23.7 ,5.55 ,,27.1 ,36.4 ,14.3 ,27.9 ,27.0 ,27.7 ,23.8 ,27.8 ,21.2 ,27.3 ,32.7 ,26.9 ,26.6 ,,,27.7 ,27.8 ,,21.1 ,19.5 ,19.8 ,3.52 ,14.3 ,0.04 ,0.04 ,15.69 ,-,-,502 ,0.49 ,19.50 ,3.60 ,,0.02 ,,""
2014/4/13 11:00,DS,-2096 ,0.003 ,28.8 ,,32.6 ,,,23.7 ,5.37 ,,27.1 ,36.4 ,14.3 ,27.9 ,27.0 ,27.7 ,23.8 ,27.8 ,21.2 ,27.3 ,32.8 ,27.0 ,26.6 ,,,27.7 ,27.8 ,,21.1 ,19.5 ,19.8 ,3.50 ,14.1 ,0.05 ,0.04 ,15.69 ,-,-,502 ,0.49 ,19.88 ,3.60 ,,0.02 ,,""
2014/4/13 17:00,DS,-2096 ,0.003 ,28.8 ,,32.7 ,,,23.7 ,5.59 ,,27.2 ,36.5 ,14.3 ,27.9 ,27.1 ,27.7 ,23.9 ,27.9 ,21.1 ,27.4 ,32.7 ,27.0 ,26.7 ,,,27.8 ,27.8 ,,21.2 ,19.5 ,19.8 ,3.50 ,13.8 ,0.04 ,0.04 ,15.69 ,-,-,502 ,0.49 ,19.78 ,3.60 ,,0.02 ,,""
2014/4/13 23:00,DS,-2096 ,0.003 ,28.8 ,,32.6 ,,,23.8 ,5.42 ,,27.2 ,36.5 ,14.4 ,27.9 ,27.1 ,27.7 ,23.8 ,27.9 ,21.2 ,27.4 ,32.7 ,27.0 ,26.7 ,,,27.8 ,27.9 ,,21.5 ,19.5 ,19.8 ,3.49 ,13.9 ,0.04 ,0.04 ,15.69 ,-,-,502 ,0.49 ,19.88 ,3.60 ,,0.02 ,,""
2014/4/14 5:00,DS,-2097 ,0.003 ,28.8 ,,32.6 ,,,23.8 ,5.45 ,,27.2 ,36.5 ,14.4 ,27.9 ,27.1 ,27.7 ,23.5 ,27.9 ,21.5 ,27.4 ,33.0 ,27.0 ,26.7 ,,,27.8 ,27.9 ,,21.5 ,19.4 ,19.8 ,3.48 ,13.8 ,0.04 ,0.04 ,15.69 ,-,-,502 ,0.49 ,20.06 ,3.60 ,,0.02 ,,""
2014/4/14 11:00,DS,-2096 ,0.003 ,28.9 ,,32.6 ,,,23.8 ,5.35 ,,27.2 ,36.6 ,14.4 ,27.9 ,27.1 ,27.8 ,23.2 ,27.8 ,22.0 ,27.4 ,33.4 ,27.0 ,26.7 ,,,27.8 ,27.9 ,,21.7 ,19.4 ,19.7 ,3.47 ,13.8 ,0.04 ,0.04 ,15.79 ,-,-,510 ,0.50 ,19.41 ,3.60 ,,0.02 ,,""
2014/4/14 17:00,DS,-2096 ,0.003 ,28.9 ,,32.7 ,,,23.8 ,5.56 ,,27.2 ,36.6 ,14.4 ,28.0 ,27.2 ,27.8 ,23.5 ,27.8 ,21.8 ,27.4 ,33.2 ,27.0 ,26.7 ,,,27.8 ,27.8 ,,21.9 ,19.4 ,19.7 ,3.47 ,13.6 ,0.04 ,0.04 ,15.88 ,-,-,517 ,0.50 ,19.69 ,3.60 ,,0.02 ,,""
2014/4/14 23:00,DS,-2097 ,0.003 ,28.9 ,,32.6 ,,,23.8 ,5.51 ,,27.2 ,36.6 ,14.4 ,28.0 ,27.5 ,27.8 ,24.1 ,27.8 ,20.9 ,27.4 ,32.6 ,27.0 ,26.8 ,,,27.8 ,27.9 ,,21.9 ,19.3 ,19.7 ,3.47 ,13.7 ,0.04 ,0.04 ,15.91 ,-,-,519 ,0.50 ,19.69 ,3.60 ,,0.02 ,,""
2014/4/15 5:00,DS,-2096 ,0.003 ,28.9 ,,32.6 ,,,23.8 ,5.59 ,,27.3 ,36.6 ,14.5 ,28.0 ,27.2 ,27.8 ,23.9 ,27.9 ,21.3 ,27.5 ,32.8 ,27.1 ,26.8 ,,,27.9 ,28.1 ,,22.0 ,19.3 ,19.6 ,3.47 ,13.8 ,0.04 ,0.03 ,15.89 ,-,-,518 ,0.50 ,20.44 ,3.60 ,,0.02 ,,""
2014/4/15 11:00,DS,-2096 ,0.003 ,29.0 ,,32.7 ,,,23.9 ,5.77 ,,27.3 ,36.6 ,14.5 ,28.0 ,27.2 ,27.8 ,23.7 ,27.9 ,21.4 ,27.5 ,33.2 ,27.1 ,26.8 ,,,27.8 ,28.0 ,,22.1 ,19.3 ,19.6 ,3.47 ,13.7 ,0.04 ,0.03 ,15.89 ,-,-,518 ,0.50 ,20.53 ,3.60 ,,0.02 ,,""
2014/4/15 17:00,DS,-2097 ,0.003 ,29.0 ,,32.7 ,,,23.9 ,6.28 ,,27.3 ,36.6 ,14.5 ,28.0 ,27.2 ,27.9 ,23.7 ,27.9 ,21.5 ,27.5 ,33.1 ,27.1 ,26.8 ,,,27.9 ,27.9 ,,22.1 ,19.2 ,19.6 ,3.48 ,14.0 ,0.03 ,0.03 ,15.89 ,-,-,518 ,0.50 ,19.13 ,3.60 ,,0.02 ,,""
2014/4/15 23:00,DS,-2096 ,0.003 ,29.0 ,,32.8 ,,,23.9 ,6.00 ,,27.3 ,36.6 ,14.5 ,28.0 ,27.2 ,27.8 ,23.7 ,27.9 ,21.7 ,27.5 ,33.1 ,27.1 ,26.8 ,,,27.9 ,28.0 ,,22.2 ,19.2 ,19.5 ,3.49 ,14.3 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.50 ,19.22 ,3.60 ,,0.02 ,,""
2014/4/16 5:00,DS,-2096 ,0.003 ,29.0 ,,32.8 ,,,24.0 ,5.89 ,,27.3 ,36.6 ,14.6 ,28.1 ,27.2 ,27.9 ,23.7 ,27.9 ,21.7 ,27.5 ,33.2 ,27.1 ,26.9 ,,,27.8 ,28.0 ,,22.2 ,19.2 ,19.5 ,3.49 ,14.5 ,0.04 ,0.03 ,15.91 ,-,-,519 ,0.50 ,20.25 ,3.60 ,,0.02 ,,""
2014/4/16 11:00,DS,-2096 ,0.003 ,29.5 ,,33.2 ,,,24.1 ,5.70 ,,27.3 ,36.6 ,14.6 ,28.0 ,27.2 ,27.8 ,23.3 ,27.9 ,22.2 ,27.6 ,33.6 ,27.2 ,27.0 ,,,28.0 ,28.1 ,,22.3 ,19.2 ,19.5 ,3.48 ,14.5 ,0.03 ,0.03 ,15.91 ,-,-,519 ,0.50 ,22.31 ,3.60 ,,0.02 ,,""
2014/4/16 17:00,DS,-2095 ,0.003 ,29.1 ,,32.8 ,,,24.1 ,5.50 ,,27.4 ,36.6 ,14.6 ,28.1 ,27.3 ,27.9 ,23.3 ,28.0 ,22.3 ,27.6 ,33.7 ,27.2 ,26.9 ,,,27.9 ,28.0 ,,22.3 ,19.2 ,19.5 ,3.49 ,14.7 ,0.03 ,0.02 ,15.91 ,-,-,519 ,0.50 ,21.47 ,3.60 ,,0.02 ,,""
2014/4/16 23:00,DS,-2094 ,-,29.1 ,,33.0 ,,,24.1 ,4.82 ,,27.4 ,36.7 ,14.7 ,28.1 ,27.2 ,27.9 ,23.1 ,28.0 ,22.6 ,27.6 ,34.0 ,27.2 ,26.9 ,,,27.9 ,28.0 ,,22.3 ,19.2 ,19.5 ,3.48 ,14.8 ,0.02 ,0.02 ,15.91 ,-,-,519 ,0.50 ,23.34 ,3.60 ,,0.02 ,,""
2014/4/17 5:00,DS,-2096 ,-,29.2 ,,32.9 ,,,24.1 ,4.40 ,,27.4 ,36.7 ,14.7 ,28.2 ,27.3 ,28.0 ,23.0 ,28.0 ,22.8 ,27.6 ,34.3 ,27.3 ,27.0 ,,,28.0 ,28.0 ,,22.4 ,19.1 ,19.5 ,3.47 ,14.8 ,0.02 ,0.02 ,15.89 ,-,-,518 ,0.50 ,22.03 ,3.60 ,,0.02 ,,""
2014/4/17 11:00,DS,-2096 ,-,29.1 ,,32.9 ,,,24.1 ,4.17 ,,27.4 ,36.7 ,14.7 ,28.2 ,27.3 ,28.0 ,22.9 ,28.0 ,22.9 ,27.6 ,34.4 ,27.3 ,27.0 ,,,28.0 ,28.0 ,,22.4 ,19.1 ,19.5 ,3.45 ,14.7 ,0.03 ,0.02 ,15.89 ,-,-,518 ,0.50 ,22.31 ,3.60 ,,0.02 ,,""
2014/4/17 17:00,DS,-2095 ,0.002 ,29.2 ,,32.9 ,,,24.1 ,4.31 ,,27.5 ,36.8 ,14.7 ,28.2 ,27.4 ,28.0 ,22.9 ,28.1 ,22.9 ,27.7 ,34.5 ,27.3 ,27.0 ,,,28.0 ,28.2 ,,22.4 ,19.1 ,19.4 ,3.45 ,14.5 ,0.03 ,0.02 ,15.89 ,-,-,518 ,0.50 ,20.72 ,3.60 ,,0.02 ,,""
2014/4/17 23:00,DS,-2094 ,0.002 ,29.2 ,,32.9 ,,,24.2 ,3.88 ,,27.5 ,36.8 ,14.8 ,28.2 ,27.4 ,28.1 ,22.9 ,28.1 ,22.8 ,27.7 ,34.4 ,27.3 ,27.0 ,,,28.1 ,28.1 ,,22.4 ,19.1 ,19.4 ,3.46 ,14.7 ,0.03 ,0.03 ,15.89 ,-,-,518 ,0.51 ,22.13 ,3.60 ,,0.02 ,,""
2014/4/18 5:00,DS,-2095 ,0.001 ,29.2 ,,32.8 ,,,24.2 ,3.51 ,,27.5 ,36.8 ,14.8 ,28.3 ,27.4 ,28.1 ,23.1 ,28.2 ,22.9 ,27.7 ,34.4 ,27.4 ,27.1 ,,,28.1 ,28.2 ,,22.4 ,19.1 ,19.4 ,3.45 ,14.8 ,0.03 ,0.03 ,15.89 ,-,-,518 ,0.51 ,21.38 ,3.60 ,,0.02 ,,""
2014/4/18 11:00,DS,-2095 ,0.001 ,29.2 ,,32.9 ,,,24.1 ,3.36 ,,27.5 ,36.8 ,14.8 ,28.2 ,27.4 ,28.1 ,23.1 ,28.2 ,22.8 ,27.7 ,34.4 ,27.4 ,27.1 ,,,28.1 ,28.2 ,,22.4 ,19.1 ,19.4 ,3.43 ,14.8 ,0.03 ,0.02 ,15.91 ,-,-,519 ,0.50 ,21.00 ,3.60 ,,0.02 ,,""
2014/4/18 17:00,DS,-2095 ,0.001 ,29.3 ,,32.9 ,,,24.1 ,3.44 ,,27.6 ,36.9 ,14.8 ,28.3 ,27.5 ,28.1 ,23.1 ,28.2 ,22.7 ,27.8 ,34.4 ,27.4 ,27.1 ,,,28.1 ,28.2 ,,22.5 ,19.1 ,19.4 ,3.41 ,14.6 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,20.63 ,3.60 ,,0.02 ,,""
2014/4/18 23:00,DS,-2095 ,0.001 ,29.3 ,,33.0 ,,,24.1 ,3.41 ,,27.6 ,36.9 ,14.9 ,28.3 ,27.5 ,28.2 ,23.3 ,28.3 ,22.7 ,27.8 ,34.4 ,27.5 ,27.2 ,,,28.1 ,28.2 ,,22.4 ,19.1 ,19.4 ,3.39 ,14.3 ,0.04 ,0.04 ,15.91 ,-,-,519 ,0.51 ,21.38 ,3.60 ,,0.02 ,,""
2014/4/19 5:00,DS,-2095 ,0.001 ,29.3 ,,32.9 ,,,24.1 ,3.40 ,,27.6 ,36.9 ,14.9 ,28.4 ,27.6 ,28.2 ,23.3 ,28.3 ,22.7 ,27.8 ,34.4 ,27.5 ,27.2 ,,,28.2 ,28.3 ,,22.4 ,19.1 ,19.4 ,3.38 ,14.0 ,0.04 ,0.04 ,15.91 ,-,-,519 ,0.51 ,20.34 ,3.60 ,,0.02 ,,""
2014/4/19 11:00,DS,-2095 ,0.001 ,29.3 ,,32.9 ,,,24.1 ,3.06 ,,27.6 ,36.9 ,14.9 ,28.4 ,27.5 ,28.2 ,23.1 ,28.3 ,22.9 ,27.8 ,34.6 ,27.5 ,27.2 ,,,28.3 ,28.4 ,,22.4 ,19.0 ,19.4 ,3.37 ,13.8 ,0.05 ,0.05 ,15.91 ,-,-,519 ,0.51 ,20.16 ,3.60 ,,0.02 ,,""
2014/4/19 17:00,DS,-2095 ,0.001 ,29.3 ,,33.0 ,,,24.1 ,3.14 ,,27.6 ,36.9 ,14.9 ,28.4 ,27.6 ,28.2 ,23.4 ,28.3 ,22.5 ,27.8 ,34.3 ,27.5 ,27.2 ,,,28.3 ,28.4 ,,22.4 ,19.0 ,19.4 ,3.35 ,13.6 ,0.05 ,0.05 ,15.91 ,-,-,519 ,0.51 ,19.59 ,3.60 ,,0.02 ,,""
2014/4/19 23:00,DS,-2095 ,0.001 ,29.3 ,,33.0 ,,,24.0 ,3.02 ,,27.7 ,36.9 ,14.9 ,28.4 ,27.6 ,28.3 ,23.7 ,28.4 ,22.1 ,27.9 ,34.0 ,27.5 ,27.2 ,,,28.2 ,28.3 ,,22.5 ,19.0 ,19.3 ,3.34 ,13.5 ,0.05 ,0.05 ,15.89 ,-,-,518 ,0.51 ,19.50 ,3.60 ,,0.02 ,,""
2014/4/20 5:00,DS,-2095 ,0.001 ,29.3 ,,32.9 ,,,24.0 ,3.08 ,,27.7 ,36.9 ,14.9 ,28.4 ,27.6 ,28.3 ,24.2 ,28.3 ,21.5 ,27.9 ,33.4 ,27.5 ,27.2 ,,,28.3 ,28.3 ,,22.5 ,19.0 ,19.3 ,3.32 ,13.3 ,0.05 ,0.05 ,15.89 ,-,-,518 ,0.51 ,20.06 ,3.60 ,,0.02 ,,""
2014/4/20 11:00,DS,-2095 ,0.000 ,29.4 ,,33.0 ,,,23.9 ,3.22 ,,27.7 ,37.0 ,14.9 ,28.4 ,27.6 ,28.3 ,24.2 ,28.3 ,21.5 ,27.9 ,33.4 ,27.5 ,27.2 ,,,28.3 ,28.3 ,,22.5 ,19.0 ,19.3 ,3.30 ,13.0 ,0.04 ,0.05 ,15.89 ,-,-,518 ,0.51 ,19.03 ,3.60 ,,0.02 ,,""
2014/4/20 17:00,DS,-2095 ,0.000 ,29.4 ,,33.0 ,,,23.8 ,3.54 ,,27.6 ,37.0 ,14.9 ,28.4 ,27.6 ,28.2 ,24.0 ,28.3 ,21.6 ,27.8 ,33.6 ,27.5 ,27.2 ,,,28.3 ,28.3 ,,22.5 ,19.0 ,19.3 ,3.30 ,12.5 ,0.04 ,0.05 ,15.89 ,-,-,518 ,0.51 ,19.13 ,3.60 ,,0.02 ,,""
2014/4/20 23:00,DS,-2095 ,0.000 ,29.4 ,,33.1 ,,,23.7 ,3.71 ,,27.6 ,37.0 ,14.9 ,28.4 ,27.6 ,28.2 ,23.9 ,28.3 ,21.6 ,27.8 ,33.7 ,27.5 ,27.2 ,,,28.3 ,28.3 ,,22.5 ,19.0 ,19.3 ,3.31 ,12.7 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,19.59 ,3.60 ,,0.02 ,,""
2014/4/21 5:00,DS,-2094 ,0.000 ,29.4 ,,33.1 ,,,23.7 ,3.96 ,,27.6 ,37.0 ,14.9 ,28.4 ,27.6 ,28.2 ,24.0 ,28.3 ,21.5 ,27.9 ,33.7 ,27.5 ,27.2 ,,,28.2 ,28.3 ,,22.5 ,19.0 ,19.3 ,3.32 ,13.0 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.50 ,19.13 ,3.60 ,,0.02 ,,""
2014/4/21 11:00,DS,-2094 ,0.001 ,29.4 ,,33.2 ,,,23.6 ,4.22 ,,27.6 ,37.0 ,15.0 ,28.3 ,27.6 ,28.2 ,24.2 ,28.4 ,21.3 ,27.9 ,33.5 ,27.5 ,27.3 ,,,28.3 ,28.3 ,,22.6 ,19.0 ,19.3 ,3.34 ,13.4 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.50 ,19.31 ,3.60 ,,0.02 ,,""
2014/4/21 17:00,DS,-2095 ,0.001 ,29.4 ,,33.3 ,,,23.6 ,4.37 ,,27.6 ,36.9 ,15.0 ,28.3 ,27.4 ,28.2 ,24.4 ,28.4 ,21.2 ,28.0 ,33.3 ,27.6 ,27.4 ,,,28.3 ,28.3 ,,22.7 ,19.0 ,19.3 ,3.36 ,13.9 ,0.05 ,0.04 ,15.89 ,-,-,518 ,0.50 ,18.66 ,3.59 ,,0.02 ,,""
2014/4/21 23:00,DS,-2094 ,0.001 ,29.4 ,,33.3 ,,,23.5 ,4.52 ,,27.6 ,36.9 ,15.0 ,28.3 ,27.5 ,28.2 ,24.0 ,28.4 ,21.3 ,28.0 ,33.8 ,27.6 ,27.4 ,,,28.4 ,28.3 ,,22.7 ,19.0 ,19.3 ,3.38 ,14.4 ,0.05 ,0.04 ,15.89 ,-,-,518 ,0.50 ,19.50 ,3.60 ,,0.02 ,,""
2014/4/22 5:00,DS,-2094 ,0.001 ,29.4 ,,33.3 ,,,23.5 ,4.67 ,,27.6 ,37.0 ,15.1 ,28.3 ,27.5 ,28.1 ,23.7 ,28.4 ,21.7 ,27.9 ,34.2 ,27.6 ,27.4 ,,,28.3 ,28.3 ,,22.8 ,19.0 ,19.3 ,3.39 ,14.9 ,0.04 ,0.03 ,15.89 ,-,-,518 ,0.50 ,19.69 ,3.61 ,,0.02 ,,""
2014/4/22 11:00,DS,-2094 ,0.001 ,29.4 ,,33.3 ,,,23.4 ,4.56 ,,27.6 ,37.0 ,15.1 ,28.3 ,27.5 ,28.1 ,23.5 ,28.4 ,21.8 ,27.9 ,34.3 ,27.6 ,27.3 ,,,28.3 ,28.4 ,,22.8 ,19.0 ,19.3 ,3.40 ,15.2 ,0.04 ,0.03 ,15.89 ,-,-,518 ,0.50 ,19.41 ,3.61 ,,0.02 ,,""
2014/4/22 17:00,DS,-2095 ,0.001 ,29.4 ,,33.3 ,,,23.4 ,4.53 ,,27.7 ,37.0 ,15.1 ,28.4 ,27.6 ,28.2 ,23.5 ,28.4 ,21.8 ,27.8 ,34.3 ,27.5 ,27.2 ,,,28.3 ,28.4 ,,22.8 ,19.0 ,19.3 ,3.40 ,15.4 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.50 ,19.03 ,3.60 ,,0.02 ,,""
2014/4/22 23:00,DS,-2094 ,0.001 ,29.4 ,,33.3 ,,,23.4 ,4.23 ,,27.7 ,37.0 ,15.1 ,28.4 ,27.6 ,28.2 ,23.4 ,28.4 ,22.4 ,27.9 ,34.4 ,27.5 ,27.2 ,,,28.3 ,28.4 ,,22.9 ,19.0 ,19.3 ,3.40 ,15.5 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.50 ,19.50 ,3.61 ,,0.02 ,,""
2014/4/23 5:00,DS,-2094 ,0.001 ,29.4 ,,33.2 ,,,23.4 ,4.09 ,,27.7 ,37.0 ,15.1 ,28.5 ,27.6 ,28.2 ,22.9 ,28.4 ,22.6 ,27.9 ,35.0 ,27.6 ,27.3 ,,,28.4 ,28.4 ,,22.9 ,19.0 ,19.3 ,3.38 ,15.5 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.50 ,19.69 ,3.61 ,,0.02 ,,""
2014/4/23 11:00,DS,-2095 ,0.001 ,29.5 ,,33.3 ,,,23.5 ,4.03 ,,27.7 ,37.0 ,15.1 ,28.5 ,27.6 ,28.3 ,22.9 ,28.4 ,22.7 ,27.9 ,35.1 ,27.6 ,27.3 ,,,28.3 ,28.3 ,,22.9 ,19.0 ,19.3 ,3.37 ,15.4 ,0.05 ,0.04 ,15.73 ,-,-,505 ,0.49 ,19.13 ,3.61 ,,0.02 ,,""
2014/4/23 17:00,DS,-2094 ,0.001 ,29.5 ,,33.3 ,,,23.5 ,4.01 ,,27.7 ,37.1 ,15.2 ,28.5 ,27.6 ,28.2 ,22.9 ,28.4 ,22.7 ,27.9 ,34.9 ,27.5 ,27.3 ,,,28.2 ,28.4 ,,22.9 ,19.0 ,19.3 ,3.37 ,15.3 ,0.05 ,0.04 ,15.67 ,-,-,501 ,0.49 ,19.31 ,3.60 ,,0.02 ,,""
2014/4/23 23:00,DS,-2095 ,0.001 ,29.5 ,,33.3 ,,,23.5 ,3.68 ,,27.8 ,37.1 ,15.2 ,28.5 ,27.6 ,28.3 ,22.8 ,28.4 ,22.8 ,27.9 ,35.2 ,27.6 ,27.3 ,,,28.3 ,28.4 ,,22.9 ,19.0 ,19.3 ,3.37 ,15.4 ,0.05 ,0.04 ,15.67 ,-,-,501 ,0.49 ,18.00 ,3.61 ,,0.02 ,,""
2014/4/24 5:00,DS,-2095 ,0.001 ,29.5 ,,33.3 ,,,23.6 ,3.36 ,,27.8 ,37.1 ,15.2 ,28.5 ,27.6 ,28.3 ,22.8 ,28.4 ,22.9 ,27.9 ,35.2 ,27.6 ,27.3 ,,,28.4 ,28.3 ,,22.9 ,19.0 ,19.3 ,3.35 ,15.4 ,0.05 ,0.04 ,15.67 ,-,-,501 ,0.49 ,18.84 ,3.61 ,,0.02 ,,""
2014/4/24 11:00,DS,-2094 ,0.001 ,29.6 ,,33.4 ,,,23.6 ,3.27 ,,27.7 ,37.1 ,15.2 ,28.3 ,27.5 ,28.2 ,22.8 ,28.5 ,23.0 ,28.1 ,35.4 ,27.7 ,27.5 ,,,28.4 ,28.5 ,,23.0 ,19.0 ,19.3 ,3.34 ,15.3 ,0.05 ,0.05 ,15.67 ,-,-,501 ,0.49 ,18.47 ,3.61 ,,0.02 ,,""
2014/4/24 17:00,DS,-2094 ,0.001 ,29.5 ,,33.4 ,,,23.5 ,3.54 ,,27.8 ,37.1 ,15.2 ,28.6 ,27.7 ,28.3 ,22.9 ,28.5 ,22.8 ,27.9 ,35.2 ,27.6 ,27.3 ,,,28.4 ,28.5 ,,23.0 ,19.0 ,19.3 ,3.35 ,15.2 ,0.07 ,0.06 ,15.88 ,-,-,517 ,0.50 ,19.41 ,3.61 ,,0.02 ,,""
2014/4/24 23:00,DS,-2094 ,0.000 ,29.5 ,,33.3 ,,,23.6 ,3.51 ,,27.8 ,37.1 ,15.2 ,28.6 ,27.7 ,28.3 ,22.8 ,28.5 ,22.9 ,28.0 ,35.3 ,27.6 ,27.3 ,,,28.4 ,28.5 ,,23.0 ,19.0 ,19.3 ,3.34 ,15.4 ,0.06 ,0.06 ,15.88 ,-,-,517 ,0.50 ,19.50 ,3.61 ,,0.02 ,,""
2014/4/25 5:00,DS,-2094 ,0.000 ,29.6 ,,33.4 ,,,23.6 ,3.60 ,,27.8 ,37.1 ,15.3 ,28.6 ,27.7 ,28.4 ,23.0 ,28.5 ,22.8 ,28.0 ,35.1 ,27.6 ,27.3 ,,,28.4 ,28.6 ,,23.0 ,19.0 ,19.3 ,3.33 ,15.3 ,0.06 ,0.05 ,15.88 ,-,-,517 ,0.50 ,18.94 ,3.61 ,,0.02 ,,""
2014/4/25 11:00,DS,-2094 ,0.000 ,29.6 ,,33.4 ,,,23.6 ,3.62 ,,27.8 ,37.1 ,15.3 ,28.6 ,27.7 ,28.4 ,23.2 ,28.5 ,22.5 ,28.0 ,35.0 ,27.6 ,27.4 ,,,28.5 ,28.6 ,,23.1 ,19.0 ,19.3 ,3.32 ,15.2 ,0.06 ,0.06 ,15.89 ,-,-,518 ,0.51 ,18.28 ,3.61 ,,0.02 ,,""
2014/4/25 17:00,DS,-2094 ,0.000 ,29.6 ,,33.4 ,,,23.7 ,3.87 ,,27.8 ,37.2 ,15.3 ,28.6 ,27.7 ,28.4 ,23.2 ,28.5 ,22.5 ,28.0 ,34.9 ,27.6 ,27.4 ,,,28.5 ,28.5 ,,23.1 ,19.0 ,19.3 ,3.34 ,15.3 ,0.06 ,0.05 ,15.89 ,-,-,518 ,0.51 ,18.09 ,3.61 ,,0.02 ,,""
2014/4/25 23:00,DS,-2094 ,0.000 ,29.6 ,,33.6 ,,,23.7 ,3.80 ,,27.9 ,37.2 ,15.4 ,28.6 ,27.7 ,28.5 ,23.3 ,28.5 ,22.4 ,28.1 ,34.9 ,27.7 ,27.4 ,,,28.5 ,28.5 ,,23.1 ,19.0 ,19.3 ,3.35 ,15.6 ,0.06 ,0.05 ,15.89 ,-,-,518 ,0.51 ,18.47 ,3.61 ,,0.02 ,,""
2014/4/26 5:00,DS,-2094 ,0.000 ,29.6 ,,33.5 ,,,23.8 ,3.83 ,,27.9 ,37.2 ,15.4 ,28.7 ,27.8 ,28.5 ,23.8 ,28.7 ,22.0 ,28.1 ,34.4 ,27.7 ,27.5 ,,,28.5 ,28.5 ,,23.2 ,19.0 ,19.3 ,3.35 ,15.9 ,0.05 ,0.05 ,15.89 ,-,-,518 ,0.51 ,18.38 ,3.61 ,,0.02 ,,""
2014/4/26 11:00,DS,-2095 ,0.000 ,29.7 ,,33.7 ,,,23.9 ,3.76 ,,27.9 ,37.3 ,15.4 ,28.7 ,27.9 ,28.5 ,24.0 ,28.7 ,21.9 ,28.2 ,34.2 ,27.8 ,27.5 ,,,28.5 ,28.6 ,,23.2 ,19.0 ,19.3 ,3.35 ,16.0 ,0.05 ,0.05 ,15.89 ,-,-,518 ,0.51 ,19.22 ,3.59 ,,0.02 ,,""
2014/4/26 17:00,DS,-2095 ,0.000 ,29.7 ,,33.7 ,,,24.0 ,4.04 ,,28.0 ,37.3 ,15.4 ,28.7 ,27.9 ,28.6 ,23.7 ,28.7 ,22.4 ,28.2 ,34.7 ,27.8 ,27.6 ,,,28.6 ,28.7 ,,23.3 ,19.0 ,19.3 ,3.37 ,16.2 ,0.05 ,0.04 ,15.89 ,-,-,518 ,0.51 ,18.75 ,3.58 ,,0.02 ,,""
2014/4/26 23:00,DS,-2095 ,0.000 ,29.8 ,,33.8 ,,,24.1 ,3.98 ,,28.0 ,37.3 ,15.5 ,28.8 ,27.9 ,28.6 ,23.7 ,28.7 ,22.4 ,28.3 ,34.8 ,27.9 ,27.6 ,,,28.7 ,28.7 ,,23.3 ,19.0 ,19.3 ,3.37 ,16.5 ,0.05 ,0.04 ,15.89 ,-,-,518 ,0.51 ,18.28 ,3.58 ,,0.02 ,,""
2014/4/27 5:00,DS,-2096 ,0.000 ,29.8 ,,33.8 ,,,24.2 ,4.17 ,,28.1 ,37.4 ,15.5 ,28.9 ,28.0 ,28.7 ,24.9 ,28.8 ,21.0 ,28.3 ,33.6 ,27.9 ,27.7 ,,,28.8 ,28.8 ,,23.3 ,19.0 ,19.3 ,3.36 ,16.6 ,0.05 ,0.04 ,15.89 ,-,-,518 ,0.51 ,18.66 ,3.59 ,,0.02 ,,""
2014/4/27 11:00,DS,-2094 ,0.000 ,29.9 ,,33.8 ,,,24.3 ,4.31 ,,28.1 ,37.4 ,15.5 ,28.9 ,28.1 ,28.8 ,25.7 ,28.8 ,20.1 ,28.4 ,32.8 ,28.0 ,27.7 ,,,28.8 ,28.8 ,,23.3 ,19.0 ,19.3 ,3.37 ,16.7 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,18.19 ,3.59 ,,0.02 ,,""
2014/4/27 17:00,DS,-2094 ,0.000 ,29.9 ,,33.8 ,,,24.4 ,4.69 ,,28.2 ,37.4 ,15.5 ,29.0 ,28.1 ,28.9 ,26.2 ,28.8 ,19.6 ,28.4 ,32.3 ,28.0 ,27.8 ,,,28.9 ,28.9 ,,23.4 ,19.0 ,19.3 ,3.38 ,17.0 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,19.03 ,3.59 ,,0.02 ,,""
2014/4/27 23:00,DS,-2095 ,0.000 ,30.0 ,,33.9 ,,,24.5 ,4.65 ,,28.2 ,37.5 ,15.6 ,29.0 ,28.2 ,28.9 ,26.3 ,28.9 ,19.7 ,28.5 ,32.4 ,28.1 ,27.9 ,,,28.9 ,28.9 ,,23.5 ,19.0 ,19.3 ,3.39 ,17.2 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,19.50 ,3.59 ,,0.02 ,,""
2014/4/28 5:00,DS,-2095 ,0.000 ,30.0 ,,33.9 ,,,24.5 ,4.77 ,,28.3 ,37.5 ,15.6 ,29.1 ,28.2 ,29.0 ,26.2 ,28.9 ,19.7 ,28.5 ,32.5 ,28.1 ,27.9 ,,,28.9 ,29.0 ,,23.5 ,19.0 ,19.3 ,3.37 ,17.3 ,0.04 ,0.03 ,15.89 ,-,-,518 ,0.50 ,18.28 ,3.58 ,,0.02 ,,""
2014/4/28 11:00,DS,-2095 ,0.001 ,30.1 ,,33.9 ,,,24.5 ,4.78 ,,28.3 ,37.6 ,15.6 ,29.1 ,28.3 ,29.0 ,26.1 ,29.0 ,20.0 ,28.6 ,32.8 ,28.2 ,27.9 ,,,29.0 ,29.0 ,,23.5 ,19.0 ,19.3 ,3.36 ,17.2 ,0.04 ,0.03 ,15.89 ,-,-,518 ,0.50 ,18.47 ,3.58 ,,0.02 ,,""
2014/4/28 17:00,DS,-2094 ,0.001 ,30.1 ,,34.0 ,,,24.7 ,4.86 ,,28.4 ,37.6 ,15.6 ,29.2 ,28.3 ,29.1 ,26.1 ,29.1 ,20.0 ,28.6 ,32.9 ,28.2 ,28.0 ,,,29.1 ,29.1 ,,23.5 ,19.0 ,19.4 ,3.35 ,17.1 ,0.04 ,0.03 ,15.89 ,-,-,518 ,0.50 ,18.56 ,3.58 ,,0.02 ,,""
2014/4/28 23:00,DS,-2094 ,0.001 ,30.2 ,,34.1 ,,,24.7 ,4.71 ,,28.4 ,37.7 ,15.7 ,29.3 ,28.4 ,29.1 ,26.1 ,29.0 ,20.1 ,28.7 ,32.9 ,28.2 ,28.0 ,,,29.1 ,29.1 ,,23.5 ,19.0 ,19.4 ,3.35 ,17.2 ,0.04 ,0.03 ,15.89 ,-,-,518 ,0.50 ,18.19 ,3.59 ,,0.02 ,,""
2014/4/29 5:00,DS,-2094 ,0.001 ,30.2 ,,34.1 ,,,24.8 ,4.55 ,,28.5 ,37.7 ,15.7 ,29.3 ,28.4 ,29.2 ,26.1 ,29.1 ,20.3 ,28.7 ,33.1 ,28.4 ,28.1 ,,,29.2 ,29.3 ,,23.6 ,19.0 ,19.4 ,3.34 ,17.2 ,0.04 ,0.03 ,15.89 ,-,-,518 ,0.50 ,18.38 ,3.59 ,,0.02 ,,""
2014/4/29 11:00,DS,-2094 ,0.001 ,30.3 ,,34.0 ,,,24.9 ,4.41 ,,28.5 ,37.7 ,15.7 ,29.3 ,28.8 ,29.2 ,26.2 ,29.1 ,20.4 ,28.8 ,33.1 ,28.4 ,28.1 ,,,29.2 ,29.3 ,,23.5 ,19.0 ,19.4 ,3.33 ,17.2 ,0.04 ,0.03 ,15.89 ,-,-,518 ,0.50 ,18.09 ,3.59 ,,0.02 ,,""
2014/4/29 17:00,DS,-2094 ,0.001 ,30.3 ,,34.1 ,,,24.9 ,4.70 ,,28.6 ,37.8 ,15.8 ,29.4 ,28.5 ,29.3 ,26.2 ,29.4 ,20.5 ,28.8 ,33.2 ,28.5 ,28.2 ,,,29.2 ,29.3 ,,23.6 ,19.0 ,19.4 ,3.31 ,17.0 ,0.04 ,0.03 ,15.89 ,-,-,518 ,0.50 ,19.41 ,3.58 ,,0.02 ,,""
2014/4/29 23:00,DS,-2094 ,0.001 ,30.4 ,,34.9 ,,,25.0 ,4.64 ,,28.7 ,37.8 ,15.8 ,29.5 ,28.9 ,29.4 ,26.3 ,29.4 ,20.4 ,28.8 ,33.1 ,28.5 ,28.2 ,,,29.3 ,29.4 ,,23.6 ,19.0 ,19.4 ,3.29 ,16.8 ,0.03 ,0.03 ,15.89 ,-,-,518 ,0.50 ,19.22 ,3.58 ,,0.02 ,,""
2014/4/30 5:00,DS,-2094 ,0.001 ,30.4 ,,34.6 ,,,25.1 ,4.71 ,,28.7 ,37.9 ,15.8 ,29.5 ,29.0 ,29.4 ,26.3 ,29.5 ,20.6 ,28.9 ,33.3 ,28.5 ,28.3 ,,,29.3 ,29.4 ,,23.6 ,19.0 ,19.4 ,3.28 ,16.6 ,0.03 ,0.03 ,15.89 ,-,-,518 ,0.50 ,19.03 ,3.59 ,,0.02 ,,""
2014/4/30 11:00,DS,-2094 ,0.002 ,30.4 ,,35.1 ,,,25.1 ,4.75 ,,28.7 ,37.9 ,15.8 ,29.5 ,29.0 ,29.4 ,26.3 ,29.2 ,20.7 ,29.0 ,33.5 ,28.6 ,28.3 ,,,29.5 ,29.5 ,,23.6 ,19.0 ,19.4 ,3.29 ,16.5 ,0.03 ,0.03 ,15.89 ,-,-,518 ,0.50 ,19.03 ,3.59 ,,0.02 ,,""
2014/4/30 17:00,DS,-2094 ,0.002 ,30.5 ,,35.0 ,,,25.1 ,4.91 ,,28.7 ,37.9 ,15.9 ,29.5 ,29.1 ,29.5 ,26.2 ,29.2 ,20.8 ,29.0 ,33.6 ,28.6 ,28.3 ,,,29.4 ,29.5 ,,23.6 ,19.1 ,19.4 ,3.31 ,16.8 ,0.03 ,0.03 ,15.89 ,-,-,518 ,0.50 ,18.28 ,3.58 ,,0.02 ,,""
2014/4/30 23:00,DS,-2094 ,0.002 ,30.5 ,,35.2 ,,,25.3 ,5.14 ,,28.8 ,38.0 ,15.9 ,29.6 ,29.1 ,29.5 ,26.2 ,29.3 ,21.1 ,29.1 ,33.7 ,28.7 ,28.4 ,,,29.5 ,29.5 ,,23.7 ,19.1 ,19.4 ,3.33 ,17.3 ,0.03 ,0.03 ,15.89 ,-,-,518 ,0.50 ,18.19 ,3.59 ,,0.02 ,,""
2014/5/1 5:00,DS,-2094 ,0.002 ,30.5 ,,34.8 ,,,25.3 ,5.25 ,,28.8 ,38.0 ,16.0 ,29.6 ,29.1 ,29.6 ,26.2 ,29.3 ,21.1 ,29.0 ,33.7 ,28.7 ,28.4 ,,,29.5 ,29.6 ,,23.7 ,19.1 ,19.4 ,3.35 ,17.7 ,0.03 ,0.03 ,15.89 ,-,-,518 ,0.51 ,18.28 ,3.59 ,,0.02 ,,""
2014/5/1 11:00,DS,-2093 ,0.002 ,30.6 ,,35.2 ,,,25.4 ,5.51 ,,28.9 ,38.1 ,16.0 ,29.7 ,29.2 ,29.6 ,26.2 ,29.3 ,21.1 ,29.1 ,33.8 ,28.7 ,28.5 ,,,29.6 ,29.6 ,,23.7 ,19.1 ,19.4 ,3.37 ,18.2 ,0.03 ,0.02 ,15.89 ,-,-,518 ,0.51 ,17.81 ,3.59 ,,0.02 ,,""
2014/5/1 17:00,DS,-2094 ,0.002 ,30.6 ,,35.6 ,,,25.4 ,5.68 ,,28.9 ,38.1 ,16.0 ,29.7 ,29.2 ,29.6 ,26.3 ,29.4 ,21.1 ,29.1 ,33.8 ,28.8 ,28.5 ,,,29.6 ,29.7 ,,23.7 ,19.1 ,19.4 ,3.39 ,18.6 ,0.03 ,0.02 ,15.91 ,-,-,519 ,0.51 ,18.66 ,3.59 ,,0.02 ,,""
2014/5/1 23:00,DS,-2093 ,0.002 ,30.6 ,,35.7 ,,,25.4 ,5.42 ,,29.0 ,38.1 ,16.1 ,29.8 ,28.7 ,29.7 ,26.3 ,29.4 ,21.1 ,29.2 ,34.0 ,28.8 ,28.6 ,,,29.6 ,29.7 ,,23.7 ,19.1 ,19.4 ,3.39 ,18.9 ,0.03 ,0.03 ,15.91 ,-,-,519 ,0.51 ,17.34 ,3.59 ,,0.02 ,,""
2014/5/2 5:00,DS,-2093 ,0.002 ,30.7 ,,35.5 ,,,25.4 ,5.37 ,,29.0 ,38.2 ,16.1 ,29.8 ,29.2 ,29.7 ,26.3 ,29.5 ,21.3 ,29.2 ,34.1 ,28.9 ,28.6 ,,,29.7 ,29.8 ,,23.7 ,19.1 ,19.4 ,3.39 ,19.1 ,0.03 ,0.03 ,15.91 ,-,-,519 ,0.51 ,19.13 ,3.59 ,,0.02 ,,""
2014/5/2 11:00,DS,-2094 ,0.002 ,30.7 ,,35.8 ,,,25.5 ,5.36 ,,29.0 ,38.2 ,16.1 ,29.8 ,30.1 ,29.7 ,26.3 ,29.5 ,21.3 ,29.3 ,34.1 ,28.9 ,28.6 ,,,29.7 ,29.8 ,,23.8 ,19.1 ,19.4 ,3.38 ,19.1 ,0.03 ,0.03 ,15.91 ,-,-,519 ,0.51 ,17.81 ,3.59 ,,0.02 ,,""
2014/5/2 17:00,DS,-2093 ,0.002 ,30.8 ,,35.8 ,,,25.5 ,5.39 ,,29.1 ,38.2 ,16.1 ,29.9 ,30.4 ,29.8 ,26.3 ,29.5 ,21.3 ,29.3 ,34.3 ,28.9 ,28.7 ,,,29.7 ,29.8 ,,23.8 ,19.1 ,19.4 ,3.39 ,19.2 ,0.03 ,0.03 ,15.91 ,-,-,519 ,0.51 ,17.91 ,3.59 ,,0.02 ,,""
2014/5/2 23:00,DS,-2093 ,0.002 ,30.8 ,,36.1 ,,,25.6 ,5.31 ,,29.1 ,38.3 ,16.2 ,29.9 ,30.2 ,29.8 ,26.3 ,29.5 ,21.4 ,29.3 ,34.3 ,29.0 ,28.7 ,,,29.8 ,29.8 ,,23.8 ,19.1 ,19.4 ,3.39 ,19.4 ,0.03 ,0.03 ,15.89 ,-,-,518 ,0.51 ,18.84 ,3.59 ,,0.02 ,,""
2014/5/3 5:00,DS,-2092 ,0.002 ,30.9 ,,36.2 ,,,25.7 ,5.43 ,,29.1 ,38.3 ,16.3 ,30.0 ,30.3 ,29.9 ,26.3 ,29.6 ,21.5 ,29.4 ,34.4 ,29.0 ,28.8 ,,,29.8 ,29.9 ,,23.9 ,19.1 ,19.4 ,3.37 ,19.4 ,0.03 ,0.03 ,15.89 ,-,-,518 ,0.51 ,19.13 ,3.59 ,,0.02 ,,""
2014/5/3 11:00,DS,-2093 ,0.002 ,30.9 ,,36.1 ,,,25.8 ,5.41 ,,29.2 ,38.4 ,16.3 ,30.0 ,30.2 ,29.9 ,26.4 ,29.6 ,21.5 ,29.4 ,34.4 ,29.1 ,28.8 ,,,29.9 ,29.9 ,,23.9 ,19.1 ,19.4 ,3.35 ,19.3 ,0.03 ,0.03 ,15.89 ,-,-,518 ,0.51 ,18.00 ,3.59 ,,0.02 ,,""
2014/5/3 17:00,DS,-2094 ,0.002 ,31.0 ,,36.6 ,,,25.9 ,5.63 ,,29.2 ,38.4 ,16.3 ,30.0 ,30.3 ,29.9 ,26.4 ,29.6 ,21.5 ,29.4 ,34.5 ,29.1 ,28.9 ,,,29.9 ,30.0 ,,24.0 ,19.1 ,19.4 ,3.37 ,19.2 ,0.03 ,0.03 ,15.89 ,-,-,518 ,0.51 ,19.13 ,3.59 ,,0.02 ,,""
2014/5/3 23:00,DS,-2094 ,0.002 ,31.0 ,,35.4 ,,,26.1 ,5.14 ,,29.3 ,38.5 ,16.4 ,30.1 ,29.8 ,30.0 ,26.4 ,29.7 ,21.6 ,29.5 ,34.5 ,29.2 ,28.9 ,,,30.0 ,30.1 ,,24.0 ,19.1 ,19.4 ,3.36 ,19.4 ,0.03 ,0.03 ,15.89 ,-,-,518 ,0.51 ,17.91 ,3.57 ,,0.02 ,,""
2014/5/4 5:00,DS,-2093 ,0.002 ,31.0 ,,35.3 ,,,26.1 ,4.75 ,,29.3 ,38.5 ,16.3 ,30.2 ,29.8 ,30.1 ,26.5 ,29.7 ,21.8 ,29.6 ,34.5 ,29.2 ,28.9 ,,,30.0 ,30.1 ,,24.0 ,19.1 ,19.4 ,3.32 ,19.4 ,0.03 ,0.03 ,15.89 ,-,-,518 ,0.51 ,18.00 ,3.57 ,,0.02 ,,""
2014/5/4 11:00,DS,-2093 ,0.002 ,31.1 ,,34.4 ,,,26.2 ,4.71 ,,29.4 ,38.5 ,16.3 ,30.2 ,29.3 ,30.1 ,26.5 ,29.8 ,21.9 ,29.6 ,34.6 ,29.3 ,29.0 ,,,30.1 ,30.2 ,,24.1 ,19.1 ,19.5 ,3.28 ,19.2 ,0.06 ,0.05 ,15.89 ,-,-,518 ,0.51 ,19.78 ,3.57 ,,0.02 ,,""
2014/5/4 17:00,DS,-2093 ,0.002 ,31.1 ,,35.3 ,,,26.2 ,4.75 ,,29.4 ,38.6 ,16.4 ,30.2 ,29.3 ,30.1 ,26.6 ,29.8 ,21.9 ,29.6 ,34.6 ,29.3 ,29.0 ,,,30.1 ,30.2 ,,24.1 ,19.1 ,19.5 ,3.26 ,18.7 ,0.06 ,0.05 ,15.89 ,-,-,518 ,0.51 ,19.59 ,3.57 ,,0.02 ,,""
2014/5/4 23:00,DS,-2093 ,0.002 ,31.2 ,,35.3 ,,,26.3 ,4.63 ,,29.4 ,38.6 ,16.4 ,30.3 ,29.4 ,30.2 ,26.6 ,29.8 ,21.9 ,29.7 ,34.6 ,29.3 ,29.1 ,,,30.1 ,30.2 ,,24.1 ,19.1 ,19.5 ,3.25 ,18.2 ,0.06 ,0.05 ,15.89 ,-,-,518 ,0.51 ,18.47 ,3.57 ,,0.02 ,,""
2014/5/5 5:00,DS,-2094 ,0.002 ,31.2 ,,35.2 ,,,26.4 ,4.88 ,,29.5 ,38.6 ,16.4 ,30.3 ,29.4 ,30.2 ,26.6 ,29.9 ,22.0 ,29.7 ,34.7 ,29.4 ,29.1 ,,,30.2 ,30.2 ,,24.2 ,19.1 ,19.5 ,3.24 ,18.2 ,0.05 ,0.05 ,15.89 ,-,-,518 ,0.51 ,18.75 ,3.57 ,,0.02 ,,""
2014/5/5 11:00,DS,-2094 ,0.002 ,31.3 ,,35.4 ,,,26.4 ,5.04 ,,29.5 ,38.7 ,16.5 ,30.4 ,29.4 ,30.3 ,26.7 ,30.0 ,22.1 ,29.8 ,34.8 ,29.4 ,29.2 ,,,30.3 ,30.3 ,,24.2 ,19.1 ,19.5 ,3.24 ,18.2 ,0.05 ,0.05 ,15.89 ,-,-,518 ,0.51 ,18.00 ,3.57 ,,0.02 ,,""
2014/5/5 17:00,DS,-2093 ,0.002 ,31.3 ,,35.6 ,,,26.4 ,5.43 ,,29.6 ,38.7 ,16.5 ,30.4 ,29.5 ,30.3 ,26.8 ,30.0 ,22.1 ,29.8 ,34.8 ,29.5 ,29.2 ,,,30.3 ,30.3 ,,24.3 ,19.2 ,19.5 ,3.25 ,18.3 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,19.13 ,3.57 ,,0.02 ,,""
2014/5/5 23:00,DS,-2094 ,0.002 ,31.4 ,,35.6 ,,,26.4 ,5.44 ,,29.6 ,38.7 ,16.5 ,30.5 ,29.6 ,30.3 ,26.8 ,30.1 ,22.1 ,29.9 ,34.8 ,29.5 ,29.2 ,,,30.3 ,30.3 ,,24.3 ,19.2 ,19.5 ,3.27 ,18.6 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,19.03 ,3.57 ,,0.02 ,,""
2014/5/6 5:00,DS,-2094 ,0.002 ,31.4 ,,36.0 ,,,26.5 ,5.14 ,,29.6 ,38.8 ,16.6 ,30.5 ,29.6 ,30.4 ,26.9 ,30.2 ,22.0 ,29.9 ,34.8 ,29.5 ,29.3 ,,,30.4 ,30.4 ,,24.4 ,19.2 ,19.5 ,3.25 ,18.8 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,19.03 ,3.57 ,,0.02 ,,""
2014/5/6 11:00,DS,-2094 ,0.002 ,31.4 ,,35.8 ,,,26.4 ,5.01 ,,29.7 ,38.8 ,16.6 ,30.5 ,29.7 ,30.4 ,27.0 ,30.2 ,22.0 ,30.0 ,34.8 ,29.6 ,29.3 ,,,30.4 ,30.5 ,,24.4 ,19.2 ,19.5 ,3.23 ,18.7 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,18.47 ,3.57 ,,0.02 ,,""
2014/5/6 17:00,DS,-2094 ,0.002 ,31.5 ,,35.8 ,,,26.5 ,5.06 ,,29.7 ,38.8 ,16.6 ,30.6 ,29.7 ,30.5 ,27.0 ,30.2 ,21.9 ,30.0 ,34.9 ,29.6 ,29.4 ,,,30.4 ,30.5 ,,24.5 ,19.2 ,19.5 ,3.21 ,18.5 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,18.84 ,3.57 ,,0.02 ,,""
2014/5/6 23:00,DS,-2094 ,0.002 ,31.5 ,,35.8 ,,,26.4 ,4.78 ,,29.8 ,38.9 ,16.7 ,30.6 ,29.7 ,30.5 ,27.0 ,30.3 ,21.9 ,30.0 ,34.9 ,29.6 ,29.4 ,,,30.5 ,30.5 ,,24.5 ,19.2 ,19.6 ,3.19 ,18.2 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,18.28 ,3.57 ,,0.02 ,,""
2014/5/7 5:00,DS,-2094 ,0.002 ,31.6 ,,35.8 ,,,26.5 ,4.62 ,,29.8 ,38.9 ,16.7 ,30.6 ,29.8 ,30.5 ,27.1 ,30.3 ,21.9 ,30.1 ,35.0 ,29.7 ,29.4 ,,,30.5 ,30.5 ,,24.5 ,19.2 ,19.6 ,3.15 ,18.1 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,18.38 ,3.57 ,,0.02 ,,""
2014/5/7 11:00,DS,-2095 ,0.002 ,31.6 ,,35.8 ,,,26.5 ,4.60 ,,29.9 ,38.9 ,16.7 ,30.7 ,29.8 ,30.6 ,27.2 ,30.4 ,21.9 ,30.1 ,35.0 ,29.8 ,29.5 ,,,30.6 ,30.6 ,,24.6 ,19.2 ,19.6 ,3.13 ,17.7 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,18.16 ,3.58 ,,0.02 ,,""
2014/5/7 17:00,DS,-2094 ,0.002 ,31.6 ,,36.0 ,,,26.5 ,4.79 ,,29.9 ,39.0 ,16.7 ,30.7 ,29.9 ,30.6 ,27.2 ,30.4 ,21.9 ,30.1 ,35.0 ,29.8 ,29.5 ,,,30.6 ,30.6 ,,24.6 ,19.2 ,19.6 ,3.13 ,17.1 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,19.13 ,3.58 ,,0.02 ,,""
2014/5/7 23:00,DS,-2094 ,0.002 ,31.6 ,,35.9 ,,,26.5 ,4.66 ,,29.9 ,39.0 ,16.8 ,30.7 ,29.9 ,30.6 ,27.2 ,30.5 ,21.9 ,30.2 ,35.0 ,29.8 ,29.5 ,,,30.6 ,30.6 ,,24.6 ,19.3 ,19.6 ,3.13 ,17.2 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,18.19 ,3.57 ,,0.02 ,,""
2014/5/8 5:00,DS,-2094 ,0.002 ,31.6 ,,35.9 ,,,26.6 ,4.72 ,,29.9 ,39.0 ,16.8 ,30.8 ,29.9 ,30.7 ,27.2 ,30.5 ,21.9 ,30.2 ,35.0 ,29.8 ,29.6 ,,,30.6 ,30.7 ,,24.7 ,19.3 ,19.6 ,3.12 ,17.3 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,18.56 ,3.58 ,,0.02 ,,""
2014/5/8 11:00,DS,-2094 ,0.002 ,31.7 ,,36.1 ,,,26.6 ,4.91 ,,30.0 ,39.1 ,16.8 ,30.8 ,29.9 ,30.7 ,27.4 ,30.5 ,22.2 ,30.3 ,34.9 ,29.9 ,29.6 ,,,30.7 ,30.7 ,,24.7 ,19.3 ,19.6 ,3.12 ,17.3 ,0.04 ,0.04 ,15.91 ,-,-,519 ,0.51 ,17.81 ,3.57 ,,0.02 ,,""
2014/5/8 17:00,DS,-2094 ,0.002 ,31.7 ,,36.6 ,,,26.6 ,5.28 ,,30.0 ,39.1 ,16.9 ,30.8 ,29.9 ,30.7 ,27.0 ,30.5 ,22.5 ,30.3 ,35.6 ,30.0 ,29.7 ,,,30.7 ,30.7 ,,24.8 ,19.3 ,19.7 ,3.14 ,17.5 ,0.04 ,0.04 ,15.91 ,-,-,519 ,0.51 ,18.09 ,3.57 ,,0.02 ,,""
2014/5/8 23:00,DS,-2094 ,0.002 ,31.8 ,,36.8 ,,,26.6 ,5.33 ,,30.0 ,39.1 ,16.9 ,30.8 ,30.0 ,30.7 ,27.0 ,30.6 ,22.6 ,30.3 ,35.6 ,30.0 ,29.7 ,,,30.7 ,30.7 ,,24.8 ,19.3 ,19.7 ,3.15 ,17.9 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,18.84 ,3.57 ,,0.02 ,,""
2014/5/9 5:00,DS,-2094 ,0.002 ,31.8 ,,36.7 ,,,26.5 ,5.36 ,,30.0 ,39.1 ,17.0 ,30.9 ,30.4 ,30.8 ,27.0 ,30.6 ,22.6 ,30.3 ,35.6 ,29.9 ,29.6 ,,,30.8 ,30.8 ,,24.9 ,19.3 ,19.7 ,3.16 ,18.1 ,0.04 ,0.03 ,15.89 ,-,-,518 ,0.51 ,18.75 ,3.57 ,,0.02 ,,""
2014/5/9 11:00,DS,-2094 ,0.002 ,31.8 ,,36.7 ,,,26.5 ,5.46 ,,30.1 ,39.2 ,17.0 ,30.9 ,30.1 ,30.8 ,26.9 ,30.6 ,22.7 ,30.3 ,35.7 ,30.0 ,29.7 ,,,30.8 ,30.8 ,,24.9 ,19.4 ,19.7 ,3.16 ,18.3 ,0.04 ,0.03 ,15.89 ,-,-,518 ,0.51 ,18.56 ,3.57 ,,0.02 ,,""
2014/5/9 17:00,DS,-2093 ,0.002 ,31.9 ,,36.8 ,,,26.5 ,5.43 ,,30.1 ,39.2 ,17.0 ,31.0 ,30.1 ,30.8 ,26.9 ,30.7 ,22.7 ,30.4 ,35.8 ,30.0 ,29.8 ,,,30.8 ,30.9 ,,25.0 ,19.4 ,19.7 ,3.16 ,18.4 ,0.03 ,0.03 ,15.89 ,-,-,518 ,0.51 ,18.66 ,3.57 ,,0.02 ,,""
2014/5/9 23:00,DS,-2093 ,0.002 ,31.9 ,,36.8 ,,,26.4 ,5.25 ,,30.2 ,39.2 ,17.1 ,31.0 ,30.1 ,30.9 ,27.2 ,30.7 ,22.4 ,30.4 ,35.6 ,30.1 ,29.8 ,,,30.8 ,30.9 ,,24.9 ,19.5 ,19.8 ,3.14 ,18.4 ,0.03 ,0.03 ,15.89 ,-,-,518 ,0.51 ,18.94 ,3.57 ,,0.02 ,,""
2014/5/10 5:00,DS,-2092 ,0.002 ,32.0 ,,36.8 ,,,26.6 ,4.89 ,,30.2 ,39.2 ,17.1 ,31.0 ,30.2 ,30.9 ,27.2 ,30.7 ,22.4 ,30.5 ,35.6 ,30.1 ,29.8 ,,,30.9 ,30.9 ,,24.8 ,19.6 ,20.0 ,3.12 ,18.3 ,0.04 ,0.03 ,15.89 ,-,-,518 ,0.51 ,18.28 ,3.58 ,,0.02 ,,""
2014/5/10 11:00,DS,-2093 ,0.002 ,32.0 ,,36.7 ,,,26.6 ,4.71 ,,30.2 ,39.3 ,17.1 ,31.0 ,30.2 ,30.9 ,27.2 ,30.8 ,22.4 ,30.5 ,35.7 ,30.1 ,29.8 ,,,31.0 ,31.0 ,,24.7 ,19.7 ,20.1 ,3.10 ,18.1 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,18.38 ,3.57 ,,0.02 ,,""
2014/5/10 17:00,DS,-2092 ,0.002 ,32.0 ,,36.8 ,,,26.6 ,4.72 ,,30.3 ,39.3 ,17.2 ,31.1 ,30.3 ,31.0 ,27.3 ,30.8 ,22.6 ,30.5 ,35.7 ,30.1 ,29.8 ,,,30.9 ,31.0 ,,24.6 ,19.8 ,20.2 ,3.10 ,17.8 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,18.28 ,3.57 ,,0.02 ,,""
2014/5/10 23:00,DS,-2093 ,0.002 ,32.0 ,,36.6 ,,,26.7 ,4.47 ,,30.3 ,39.3 ,17.2 ,31.1 ,30.3 ,31.0 ,27.3 ,30.9 ,22.5 ,30.5 ,35.8 ,30.2 ,29.9 ,,,31.0 ,31.0 ,,24.5 ,19.9 ,20.3 ,3.08 ,17.8 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,18.56 ,3.57 ,,0.02 ,,""
2014/5/11 5:00,DS,-2093 ,0.002 ,32.1 ,,36.6 ,,,26.7 ,4.36 ,,30.3 ,39.4 ,17.2 ,31.2 ,30.3 ,31.1 ,27.3 ,31.0 ,22.5 ,30.6 ,35.8 ,30.2 ,29.9 ,,,31.0 ,31.1 ,,24.4 ,20.1 ,20.4 ,3.06 ,17.8 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,18.94 ,3.57 ,,0.02 ,,""
2014/5/11 11:00,DS,-2092 ,0.002 ,32.1 ,,36.7 ,,,26.7 ,4.20 ,,30.3 ,39.4 ,17.2 ,31.2 ,30.4 ,31.1 ,27.4 ,31.0 ,22.5 ,30.6 ,35.9 ,30.2 ,30.0 ,,,31.1 ,31.1 ,,24.3 ,20.1 ,20.5 ,3.05 ,17.7 ,0.06 ,0.06 ,15.89 ,-,-,518 ,0.51 ,18.19 ,3.58 ,,0.02 ,,""
2014/5/11 17:00,DS,-2092 ,0.002 ,32.2 ,,37.1 ,,,26.7 ,4.46 ,,30.4 ,39.4 ,17.2 ,31.2 ,30.3 ,31.1 ,27.4 ,31.0 ,22.5 ,30.6 ,35.9 ,30.3 ,30.0 ,,,31.1 ,31.2 ,,24.3 ,20.2 ,20.6 ,3.05 ,17.5 ,0.06 ,0.06 ,15.89 ,-,-,518 ,0.51 ,18.94 ,3.56 ,,0.02 ,,""
2014/5/11 23:00,DS,-2092 ,0.002 ,32.2 ,,37.3 ,,,26.8 ,4.51 ,,30.4 ,39.4 ,17.3 ,31.2 ,30.4 ,31.2 ,27.4 ,31.0 ,22.5 ,30.7 ,36.0 ,30.3 ,30.0 ,,,31.1 ,31.2 ,,24.2 ,20.3 ,20.7 ,3.05 ,17.5 ,0.06 ,0.06 ,15.89 ,-,-,518 ,0.51 ,19.41 ,3.56 ,,0.02 ,,""
2014/5/12 5:00,DS,-2093 ,0.002 ,32.2 ,,37.5 ,,,26.9 ,4.74 ,,30.5 ,39.5 ,17.3 ,31.3 ,30.4 ,31.2 ,27.4 ,31.1 ,22.5 ,30.7 ,36.0 ,30.3 ,30.0 ,,,31.1 ,31.3 ,,24.1 ,20.4 ,20.8 ,3.03 ,17.5 ,0.05 ,0.05 ,15.89 ,-,-,518 ,0.51 ,19.22 ,3.56 ,,0.02 ,,""
2014/5/12 11:00,DS,-2092 ,0.002 ,32.2 ,,35.8 ,,,26.9 ,5.13 ,,30.5 ,39.5 ,17.3 ,31.3 ,30.5 ,31.2 ,27.7 ,31.2 ,22.3 ,30.8 ,35.8 ,30.4 ,30.1 ,,,31.2 ,31.3 ,,24.1 ,20.5 ,20.9 ,5.31 ,17.6 ,0.05 ,0.05 ,15.89 ,-,-,518 ,0.51 ,18.94 ,3.56 ,,0.02 ,,""
2014/5/12 17:00,DS,-2092 ,0.002 ,32.3 ,,35.8 ,,,26.9 ,5.67 ,,30.5 ,39.5 ,17.3 ,31.4 ,30.5 ,31.3 ,28.1 ,31.3 ,21.9 ,30.8 ,35.5 ,30.4 ,30.1 ,,,31.2 ,31.2 ,,24.1 ,20.6 ,21.0 ,5.34 ,18.1 ,0.05 ,0.04 ,15.89 ,-,-,518 ,0.51 ,18.56 ,3.56 ,,0.02 ,,""
2014/5/12 23:00,DS,-2092 ,0.002 ,32.3 ,,35.8 ,,,26.9 ,5.81 ,,30.5 ,39.6 ,17.4 ,31.4 ,30.5 ,31.3 ,28.5 ,31.3 ,21.1 ,30.8 ,34.9 ,30.4 ,30.2 ,,,31.3 ,31.3 ,,24.1 ,20.6 ,21.0 ,5.38 ,18.8 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,19.41 ,3.56 ,,0.02 ,,""
2014/5/13 5:00,DS,-2092 ,0.002 ,32.3 ,,35.9 ,,,26.9 ,5.82 ,,30.5 ,39.6 ,17.4 ,31.4 ,30.4 ,31.4 ,28.7 ,31.4 ,21.1 ,30.9 ,34.9 ,30.5 ,30.2 ,,,31.3 ,31.3 ,,24.1 ,20.7 ,21.1 ,5.41 ,19.4 ,0.04 ,0.03 ,15.89 ,-,-,518 ,0.51 ,19.69 ,3.56 ,,0.02 ,,""
2014/5/13 11:00,DS,-2092 ,0.002 ,32.4 ,,36.0 ,,,26.9 ,5.90 ,,30.6 ,39.6 ,17.4 ,31.4 ,30.6 ,31.4 ,28.5 ,31.5 ,21.5 ,30.9 ,35.0 ,30.5 ,30.2 ,,,31.3 ,31.4 ,,24.0 ,20.8 ,21.1 ,5.44 ,20.1 ,0.04 ,0.03 ,15.89 ,-,-,518 ,0.51 ,18.66 ,3.56 ,,0.02 ,,""
2014/5/13 17:00,DS,-2092 ,0.002 ,32.6 ,,36.1 ,,,26.9 ,6.03 ,,30.6 ,39.5 ,17.5 ,31.5 ,30.6 ,31.4 ,28.5 ,31.5 ,21.5 ,30.9 ,35.2 ,30.5 ,30.2 ,,,31.3 ,31.3 ,,24.0 ,20.9 ,21.2 ,5.47 ,20.7 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,17.81 ,3.56 ,,0.02 ,,""
2014/5/13 23:00,DS,-2092 ,0.002 ,32.5 ,,36.1 ,,,26.8 ,5.74 ,,30.6 ,39.6 ,17.5 ,31.5 ,30.6 ,31.4 ,28.2 ,31.5 ,21.9 ,30.9 ,35.6 ,30.5 ,30.3 ,,,31.4 ,31.3 ,,24.0 ,20.9 ,21.3 ,5.51 ,21.3 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,18.00 ,3.56 ,,0.02 ,,""
2014/5/14 5:00,DS,-2091 ,0.002 ,32.5 ,,36.1 ,,,26.8 ,5.70 ,,30.7 ,39.7 ,17.6 ,31.5 ,30.7 ,31.5 ,28.4 ,31.5 ,21.7 ,30.9 ,35.5 ,30.5 ,30.3 ,,,31.4 ,31.4 ,,23.9 ,21.0 ,21.3 ,5.53 ,22.0 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,18.75 ,3.56 ,,0.02 ,,""
2014/5/14 11:00,DS,-2092 ,0.002 ,32.5 ,,36.2 ,,,26.9 ,5.85 ,,30.7 ,39.7 ,17.6 ,31.5 ,30.6 ,31.5 ,28.2 ,31.6 ,22.1 ,31.1 ,35.8 ,30.7 ,30.4 ,,,31.5 ,31.5 ,,23.9 ,21.0 ,21.3 ,5.56 ,22.6 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,17.81 ,3.56 ,,0.02 ,,""
2014/5/14 17:00,DS,-2092 ,0.002 ,32.6 ,,36.4 ,,,27.0 ,6.03 ,,30.8 ,39.7 ,17.6 ,31.5 ,30.7 ,31.5 ,28.1 ,31.7 ,22.4 ,31.2 ,36.0 ,30.8 ,30.5 ,,,31.5 ,31.6 ,,23.9 ,21.1 ,21.4 ,3.42 ,22.8 ,0.04 ,0.04 ,15.85 ,-,-,515 ,0.51 ,18.47 ,3.56 ,,0.02 ,,""
2014/5/14 23:00,DS,-2092 ,0.002 ,32.6 ,,36.3 ,,,27.1 ,6.12 ,,30.8 ,39.7 ,17.6 ,31.6 ,30.7 ,31.5 ,28.3 ,31.7 ,22.2 ,31.1 ,35.9 ,30.8 ,30.5 ,,,31.5 ,31.5 ,,23.8 ,21.1 ,21.4 ,3.39 ,22.8 ,0.03 ,0.04 ,15.89 ,-,-,518 ,0.51 ,18.56 ,3.57 ,,0.02 ,,""
2014/5/15 5:00,DS,-2092 ,0.002 ,32.6 ,,36.4 ,,,27.1 ,6.31 ,,30.8 ,39.8 ,17.7 ,31.7 ,30.8 ,31.6 ,28.4 ,31.7 ,22.1 ,31.1 ,35.9 ,30.7 ,30.5 ,,,31.5 ,31.6 ,,23.8 ,21.1 ,21.5 ,3.35 ,22.6 ,0.03 ,0.03 ,15.89 ,-,-,518 ,0.51 ,17.44 ,3.57 ,,0.02 ,,""
2014/5/15 11:00,DS,-2092 ,0.004 ,32.6 ,,36.4 ,,,27.1 ,6.51 ,,30.9 ,39.8 ,17.7 ,31.8 ,30.9 ,31.7 ,28.3 ,31.8 ,22.3 ,31.1 ,36.1 ,30.7 ,30.5 ,,,,,,23.8 ,21.2 ,21.5 ,3.31 ,22.4 ,0.03 ,0.03 ,15.89 ,-,-,518 ,0.51 ,18.75 ,3.57 ,,0.02 ,,""
2014/5/15 17:00,DS,-2092 ,0.004 ,32.7 ,,36.5 ,,,27.1 ,6.87 ,,30.9 ,39.9 ,17.7 ,31.8 ,30.9 ,31.6 ,28.3 ,31.8 ,22.2 ,31.1 ,36.0 ,30.7 ,30.5 ,,,,,,23.7 ,21.2 ,21.6 ,3.50 ,22.0 ,0.03 ,0.03 ,15.89 ,-,-,518 ,0.51 ,18.94 ,3.57 ,,0.02 ,,""
2014/5/15 23:00,DS,-2091 ,0.004 ,32.7 ,,36.5 ,,,27.2 ,6.67 ,,31.0 ,39.9 ,17.8 ,31.8 ,30.9 ,31.7 ,28.3 ,31.8 ,22.3 ,31.2 ,36.1 ,30.8 ,30.5 ,,,,,,23.7 ,21.2 ,21.6 ,3.47 ,21.8 ,0.03 ,0.03 ,15.89 ,-,-,518 ,0.51 ,17.53 ,3.57 ,,0.02 ,,""
2014/5/16 5:00,DS,-2091 ,0.004 ,32.8 ,,36.5 ,,,27.2 ,6.45 ,,31.0 ,39.9 ,17.8 ,31.8 ,30.9 ,31.8 ,28.3 ,31.9 ,22.4 ,31.3 ,36.3 ,30.9 ,30.6 ,,,,,,23.7 ,21.3 ,21.6 ,3.44 ,21.6 ,0.03 ,0.03 ,15.89 ,-,-,518 ,0.51 ,19.03 ,3.57 ,,0.02 ,,""
2014/5/16 11:00,DS,-2091 ,0.004 ,32.8 ,,36.5 ,,,27.3 ,6.39 ,,31.0 ,40.0 ,17.9 ,31.9 ,31.0 ,31.8 ,28.3 ,31.9 ,22.6 ,31.3 ,36.3 ,30.9 ,30.6 ,,,,,,23.7 ,21.3 ,21.6 ,3.41 ,21.4 ,0.03 ,0.03 ,15.89 ,-,-,518 ,0.51 ,18.75 ,3.57 ,,0.02 ,,""
2014/5/16 17:00,DS,-2091 ,0.004 ,32.9 ,,36.6 ,,,27.4 ,6.57 ,,31.1 ,40.0 ,17.9 ,32.0 ,31.0 ,31.8 ,28.5 ,32.0 ,22.3 ,31.3 ,36.1 ,30.9 ,30.6 ,,,,,,23.7 ,21.3 ,21.7 ,3.38 ,21.0 ,0.03 ,0.03 ,15.89 ,-,-,518 ,0.51 ,17.81 ,3.57 ,,0.02 ,,""
2014/5/16 23:00,DS,-2092 ,0.005 ,32.9 ,,36.6 ,,,27.5 ,6.22 ,,31.1 ,40.1 ,18.0 ,32.0 ,31.1 ,31.9 ,28.5 ,32.0 ,22.7 ,31.4 ,36.3 ,31.0 ,30.7 ,,,,,,23.7 ,21.4 ,21.7 ,3.34 ,20.7 ,0.03 ,0.04 ,15.89 ,-,-,518 ,0.51 ,17.53 ,3.57 ,,0.02 ,,""
2014/5/17 5:00,DS,-2091 ,0.005 ,32.9 ,,36.6 ,,,27.6 ,5.85 ,,31.2 ,40.1 ,18.0 ,32.0 ,31.1 ,31.9 ,28.4 ,32.0 ,22.8 ,31.4 ,36.4 ,31.0 ,30.7 ,,,,,,23.7 ,21.4 ,21.7 ,3.29 ,20.5 ,0.03 ,0.04 ,15.89 ,-,-,518 ,0.51 ,17.72 ,3.57 ,,0.02 ,,""
2014/5/17 11:00,DS,-2090 ,0.005 ,33.0 ,,36.6 ,,,27.7 ,5.74 ,,31.2 ,40.1 ,18.1 ,32.1 ,31.2 ,32.0 ,28.5 ,32.1 ,22.7 ,31.4 ,36.3 ,31.0 ,30.8 ,,,,,,23.7 ,21.4 ,21.7 ,3.26 ,20.0 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,17.44 ,3.57 ,,0.02 ,,""
2014/5/17 17:00,DS,-2091 ,0.005 ,33.0 ,,36.7 ,,,27.8 ,5.72 ,,31.3 ,40.2 ,18.1 ,32.1 ,31.2 ,32.0 ,28.7 ,32.1 ,22.7 ,31.5 ,36.3 ,31.1 ,30.8 ,,,,,,23.7 ,21.4 ,21.7 ,3.24 ,19.3 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,17.81 ,3.57 ,,0.02 ,,""
2014/5/17 23:00,DS,-2090 ,0.005 ,33.1 ,,36.6 ,,,27.9 ,5.47 ,,31.3 ,40.3 ,18.1 ,32.2 ,31.2 ,32.0 ,28.7 ,32.1 ,22.8 ,31.5 ,36.4 ,31.1 ,30.9 ,,,,,,23.7 ,21.4 ,21.7 ,3.22 ,19.3 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,17.44 ,3.57 ,,0.02 ,,""
2014/5/18 5:00,DS,-2090 ,0.005 ,33.1 ,,36.7 ,,,27.9 ,5.46 ,,31.3 ,40.3 ,18.1 ,32.2 ,31.3 ,32.1 ,28.6 ,32.2 ,23.0 ,31.6 ,36.5 ,31.2 ,30.9 ,,,,,,23.7 ,21.4 ,21.8 ,3.19 ,19.2 ,0.03 ,0.04 ,15.89 ,-,-,518 ,0.51 ,18.75 ,3.57 ,,0.02 ,,""
2014/5/18 11:00,DS,-2091 ,0.005 ,33.2 ,,36.7 ,,,27.9 ,5.44 ,,31.4 ,40.3 ,18.2 ,32.2 ,31.3 ,32.2 ,28.6 ,32.2 ,23.1 ,31.6 ,36.6 ,31.2 ,30.9 ,,,,,,23.7 ,21.4 ,21.8 ,3.17 ,18.9 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,17.44 ,3.57 ,,0.02 ,,""
2014/5/18 17:00,DS,-2091 ,0.005 ,33.1 ,,36.8 ,,,27.9 ,5.64 ,,31.4 ,40.3 ,18.2 ,32.3 ,31.4 ,32.2 ,28.7 ,32.2 ,22.9 ,31.6 ,36.7 ,31.3 ,31.0 ,,,,,,23.7 ,21.4 ,21.8 ,3.17 ,18.5 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,18.47 ,3.57 ,,0.02 ,,""
2014/5/18 23:00,DS,-2090 ,0.005 ,33.1 ,,36.8 ,,,28.0 ,5.41 ,,31.4 ,40.4 ,18.2 ,32.3 ,31.4 ,32.2 ,28.7 ,32.3 ,22.9 ,31.7 ,36.7 ,31.3 ,31.0 ,,,,,,23.7 ,21.5 ,21.8 ,3.16 ,18.6 ,0.06 ,0.06 ,15.89 ,-,-,518 ,0.51 ,18.38 ,3.57 ,,0.02 ,,""
2014/5/19 5:00,DS,-2090 ,0.005 ,33.2 ,,36.8 ,,,28.0 ,5.40 ,,31.5 ,40.4 ,18.2 ,32.3 ,31.4 ,32.2 ,28.7 ,32.3 ,22.9 ,31.7 ,36.7 ,31.3 ,31.0 ,,,,,,23.7 ,21.5 ,21.8 ,3.13 ,18.6 ,0.05 ,0.06 ,15.89 ,-,-,518 ,0.51 ,18.38 ,3.57 ,,0.02 ,,""
2014/5/19 11:00,DS,-2090 ,0.003 ,33.2 ,,36.9 ,,,28.0 ,5.50 ,,31.5 ,40.4 ,18.2 ,32.3 ,31.4 ,32.3 ,28.9 ,32.3 ,22.8 ,31.8 ,36.7 ,31.4 ,31.1 ,,,,,,23.7 ,21.5 ,21.9 ,3.12 ,18.4 ,0.05 ,0.05 ,15.89 ,-,-,518 ,0.51 ,19.31 ,3.57 ,,0.02 ,,""
2014/5/19 17:00,DS,-2090 ,0.003 ,33.2 ,,36.9 ,,,28.1 ,5.69 ,,31.5 ,40.4 ,18.3 ,32.4 ,31.4 ,32.3 ,28.8 ,32.3 ,22.7 ,31.8 ,36.8 ,31.4 ,31.1 ,,,,,,23.8 ,21.5 ,21.9 ,3.12 ,18.1 ,0.05 ,0.05 ,15.89 ,-,-,518 ,0.51 ,19.13 ,3.53 ,,0.02 ,,""
2014/5/19 23:00,DS,-2091 ,0.003 ,33.2 ,,37.0 ,,,28.1 ,5.68 ,,31.5 ,40.5 ,18.3 ,32.4 ,31.5 ,32.3 ,28.7 ,32.4 ,22.9 ,31.8 ,36.9 ,31.4 ,31.1 ,,,,,,23.8 ,21.6 ,21.9 ,3.12 ,18.2 ,0.05 ,0.05 ,15.89 ,-,-,518 ,0.51 ,18.94 ,3.54 ,,0.02 ,,""
2014/5/20 5:00,DS,-2090 ,0.003 ,33.3 ,,37.1 ,,,28.2 ,5.62 ,,31.5 ,40.5 ,18.3 ,32.4 ,31.5 ,32.3 ,28.7 ,32.3 ,22.9 ,31.8 ,36.9 ,31.4 ,31.1 ,,,,,,23.8 ,21.6 ,21.9 ,3.11 ,18.2 ,0.05 ,0.05 ,15.89 ,-,-,518 ,0.51 ,18.56 ,3.53 ,,0.02 ,,""
2014/5/20 11:00,DS,-2091 ,0.003 ,33.3 ,,37.0 ,,,28.2 ,5.68 ,,31.6 ,40.5 ,18.4 ,32.4 ,31.5 ,32.3 ,28.7 ,32.3 ,23.1 ,31.8 ,37.1 ,31.5 ,31.2 ,,,,,,23.9 ,21.6 ,21.9 ,3.11 ,18.3 ,0.05 ,0.05 ,15.69 ,-,-,502 ,0.48 ,18.75 ,3.53 ,,0.02 ,,""
2014/5/20 17:00,DS,-2090 ,0.003 ,33.3 ,,37.0 ,,,28.2 ,5.86 ,,31.6 ,40.5 ,18.4 ,32.4 ,31.6 ,32.4 ,28.6 ,32.3 ,23.0 ,31.9 ,37.2 ,31.5 ,31.2 ,,,,,,23.9 ,21.6 ,22.0 ,3.12 ,18.4 ,0.05 ,0.05 ,15.69 ,-,-,502 ,0.49 ,18.38 ,3.53 ,,0.02 ,,""
2014/5/20 23:00,DS,-2092 ,0.003 ,33.4 ,,37.1 ,,,28.2 ,5.93 ,,31.6 ,40.5 ,18.4 ,32.5 ,31.6 ,32.4 ,28.7 ,32.2 ,23.0 ,31.9 ,37.3 ,31.5 ,31.2 ,,,,,,23.9 ,21.7 ,22.0 ,3.12 ,18.5 ,0.05 ,0.04 ,15.67 ,-,-,501 ,0.49 ,19.41 ,3.53 ,,0.02 ,,""
2014/5/21 5:00,DS,-2090 ,0.003 ,33.4 ,,37.2 ,,,28.2 ,6.14 ,,31.6 ,40.6 ,18.5 ,32.5 ,31.6 ,32.4 ,28.7 ,32.2 ,23.1 ,31.9 ,37.3 ,31.5 ,31.2 ,,,,,,24.0 ,21.7 ,22.0 ,3.13 ,18.6 ,0.04 ,0.04 ,15.67 ,-,-,501 ,0.49 ,21.09 ,3.53 ,,0.02 ,,""
2014/5/21 11:00,DS,-2090 ,0.003 ,33.4 ,,37.1 ,,,28.2 ,6.53 ,,31.7 ,40.6 ,18.5 ,32.5 ,31.6 ,32.4 ,28.6 ,32.2 ,23.3 ,31.9 ,37.4 ,31.5 ,31.3 ,,,,,,24.1 ,21.7 ,22.1 ,3.13 ,18.7 ,0.04 ,0.03 ,15.67 ,-,-,501 ,0.49 ,18.75 ,3.53 ,,0.02 ,,""
2014/5/21 17:00,DS,-2090 ,0.003 ,33.4 ,,37.1 ,,,28.2 ,6.95 ,,31.7 ,40.6 ,18.5 ,32.5 ,31.7 ,32.5 ,28.7 ,32.2 ,23.3 ,31.9 ,37.4 ,31.6 ,31.3 ,,,,,,24.1 ,21.7 ,22.1 ,3.13 ,18.9 ,0.03 ,0.03 ,15.92 ,-,-,520 ,0.51 ,19.78 ,3.53 ,,0.02 ,,""
2014/5/21 23:00,DS,-2090 ,0.003 ,33.4 ,,37.1 ,,,28.2 ,6.53 ,,31.7 ,40.6 ,18.6 ,32.6 ,31.7 ,32.5 ,28.7 ,32.3 ,23.2 ,32.0 ,37.4 ,31.6 ,31.3 ,,,,,,24.1 ,21.7 ,22.1 ,3.13 ,19.0 ,0.03 ,0.03 ,15.92 ,-,-,520 ,0.51 ,18.84 ,3.53 ,,0.02 ,,""
2014/5/22 5:00,DS,-2090 ,0.003 ,33.4 ,,37.1 ,,,28.1 ,6.21 ,,31.7 ,40.6 ,18.6 ,32.5 ,31.6 ,32.5 ,28.7 ,32.2 ,23.1 ,31.9 ,37.3 ,31.6 ,31.3 ,,,,,,24.2 ,21.7 ,22.1 ,3.12 ,19.0 ,0.04 ,0.03 ,15.92 ,-,-,520 ,0.51 ,17.91 ,3.53 ,,0.02 ,,""
2014/5/22 11:00,DS,-2090 ,0.003 ,33.4 ,,37.1 ,,,28.1 ,5.84 ,,31.7 ,40.6 ,18.6 ,32.5 ,31.7 ,32.4 ,28.6 ,32.2 ,23.3 ,31.9 ,37.4 ,31.5 ,31.3 ,,,,,,24.2 ,21.8 ,22.2 ,3.12 ,19.0 ,0.04 ,0.04 ,15.92 ,-,-,520 ,0.51 ,19.22 ,3.53 ,,0.02 ,,""
2014/5/22 17:00,DS,-2091 ,0.003 ,33.4 ,,37.1 ,,,28.1 ,5.56 ,,31.7 ,40.6 ,18.6 ,32.5 ,31.7 ,32.4 ,28.6 ,32.2 ,23.2 ,31.9 ,37.4 ,31.5 ,31.3 ,,,,,,24.2 ,21.8 ,22.2 ,3.11 ,19.0 ,0.04 ,0.04 ,15.92 ,-,-,520 ,0.51 ,18.38 ,3.54 ,,0.02 ,,""
2014/5/22 23:00,DS,-2091 ,0.003 ,33.4 ,,37.1 ,,,28.0 ,5.09 ,,31.6 ,40.6 ,18.7 ,32.5 ,31.7 ,32.5 ,28.6 ,32.2 ,23.2 ,31.9 ,37.4 ,31.5 ,31.3 ,,,,,,24.3 ,21.8 ,22.2 ,3.10 ,19.0 ,0.04 ,0.04 ,15.92 ,-,-,520 ,0.51 ,18.19 ,3.53 ,,0.02 ,,""
2014/5/23 5:00,DS,-2091 ,0.003 ,33.4 ,,37.1 ,,,28.0 ,4.86 ,,31.6 ,40.5 ,18.7 ,32.5 ,31.6 ,32.4 ,28.6 ,32.2 ,23.3 ,31.9 ,37.3 ,31.5 ,31.2 ,,,,,,24.2 ,21.9 ,22.2 ,3.08 ,18.9 ,0.04 ,0.04 ,15.92 ,-,-,520 ,0.51 ,17.25 ,3.53 ,,0.02 ,,""
2014/5/23 11:00,DS,-2091 ,0.002 ,33.4 ,,37.1 ,,,28.0 ,4.73 ,,31.6 ,40.5 ,18.6 ,32.5 ,31.6 ,32.4 ,28.6 ,32.2 ,23.3 ,31.9 ,37.3 ,31.5 ,31.2 ,,,,,,24.2 ,21.9 ,22.2 ,3.06 ,18.8 ,0.05 ,0.04 ,15.91 ,-,-,519 ,0.51 ,17.91 ,3.54 ,,0.02 ,,""
2014/5/23 17:00,DS,-2092 ,0.002 ,33.4 ,,37.1 ,,,28.0 ,4.74 ,,31.6 ,40.5 ,18.6 ,32.5 ,31.6 ,32.4 ,28.6 ,32.2 ,23.3 ,31.9 ,37.3 ,31.5 ,31.2 ,,,,,,24.2 ,21.9 ,22.2 ,3.04 ,18.5 ,0.04 ,0.04 ,15.91 ,-,-,519 ,0.51 ,18.19 ,3.53 ,,0.02 ,,""
2014/5/23 23:00,DS,-2092 ,0.002 ,33.4 ,,37.1 ,,,27.9 ,4.56 ,,31.6 ,40.5 ,18.7 ,32.5 ,31.6 ,32.4 ,28.6 ,32.2 ,23.3 ,31.8 ,37.3 ,31.5 ,31.2 ,,,,,,24.3 ,21.9 ,22.3 ,3.02 ,18.3 ,0.04 ,0.04 ,15.91 ,-,-,519 ,0.51 ,17.53 ,3.54 ,,0.02 ,,""
2014/5/24 5:00,DS,-2092 ,0.002 ,33.4 ,,37.1 ,,,28.0 ,4.66 ,,31.6 ,40.5 ,18.7 ,32.4 ,31.6 ,32.4 ,28.0 ,32.1 ,21.7 ,31.8 ,38.4 ,31.5 ,31.2 ,,,,,,24.2 ,21.9 ,22.3 ,3.00 ,18.1 ,0.04 ,0.04 ,15.91 ,-,-,519 ,0.51 ,18.19 ,3.53 ,,0.02 ,,""
2014/5/24 11:00,DS,-2092 ,0.002 ,33.4 ,,37.2 ,,,27.9 ,4.88 ,,31.6 ,40.5 ,18.7 ,32.4 ,31.6 ,32.4 ,28.0 ,32.1 ,21.9 ,31.8 ,38.4 ,31.5 ,31.2 ,,,,,,24.2 ,21.9 ,22.3 ,2.99 ,17.9 ,0.05 ,0.05 ,15.91 ,-,-,519 ,0.51 ,18.28 ,3.53 ,,0.02 ,,""
2014/5/24 17:00,DS,-2092 ,0.002 ,33.4 ,,37.1 ,,,27.9 ,5.52 ,,31.6 ,40.5 ,18.6 ,32.5 ,31.6 ,32.4 ,28.0 ,32.1 ,21.9 ,31.8 ,38.4 ,31.5 ,31.2 ,,,,,,24.3 ,22.0 ,22.3 ,3.01 ,17.7 ,0.05 ,0.05 ,15.89 ,-,-,518 ,0.51 ,17.91 ,3.54 ,,0.02 ,,""
2014/5/24 23:00,DS,-2092 ,0.002 ,33.4 ,,37.2 ,,,27.9 ,5.56 ,,31.6 ,40.5 ,18.7 ,32.4 ,31.6 ,32.4 ,27.8 ,32.1 ,22.0 ,31.8 ,38.5 ,31.4 ,31.2 ,,,,,,24.3 ,22.0 ,22.4 ,3.04 ,18.2 ,0.05 ,0.04 ,15.89 ,-,-,518 ,0.51 ,17.25 ,3.54 ,,0.02 ,,""
2014/5/25 5:00,DS,-2092 ,0.003 ,33.4 ,,37.1 ,,,27.9 ,5.69 ,,31.6 ,40.5 ,18.7 ,32.5 ,31.6 ,32.4 ,27.9 ,32.1 ,22.0 ,31.8 ,38.5 ,31.5 ,31.2 ,,,,,,24.4 ,22.0 ,22.4 ,3.05 ,18.6 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,17.91 ,3.53 ,,0.02 ,,""
2014/5/25 11:00,DS,-2092 ,0.003 ,33.4 ,,37.1 ,,,27.9 ,5.70 ,,31.6 ,40.5 ,18.8 ,32.4 ,31.6 ,32.4 ,27.9 ,32.1 ,22.0 ,31.8 ,38.4 ,31.4 ,31.2 ,,,,,,24.4 ,22.0 ,22.4 ,3.07 ,19.0 ,0.05 ,0.04 ,15.89 ,-,-,518 ,0.51 ,18.00 ,3.54 ,,0.02 ,,""
2014/5/25 17:00,DS,-2091 ,0.003 ,33.4 ,,37.1 ,,,28.0 ,5.85 ,,31.6 ,40.6 ,18.8 ,32.4 ,31.6 ,32.4 ,27.9 ,32.1 ,22.1 ,31.8 ,38.4 ,31.5 ,31.2 ,,,,,,24.5 ,22.1 ,22.4 ,3.10 ,19.5 ,0.05 ,0.04 ,15.89 ,-,-,518 ,0.51 ,17.72 ,3.53 ,,0.02 ,,""
2014/5/25 23:00,DS,-2091 ,0.003 ,33.4 ,,37.2 ,,,27.9 ,5.76 ,,31.6 ,40.6 ,18.8 ,32.4 ,31.6 ,32.4 ,28.0 ,32.2 ,22.1 ,31.9 ,38.4 ,31.5 ,31.2 ,,,,,,24.5 ,22.1 ,22.4 ,3.12 ,19.9 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,18.00 ,3.54 ,,0.02 ,,""
2014/5/26 5:00,DS,-2090 ,0.003 ,33.5 ,,37.3 ,,,27.9 ,5.95 ,,31.7 ,40.6 ,18.9 ,32.5 ,31.7 ,32.4 ,28.0 ,32.2 ,22.1 ,31.9 ,38.4 ,31.5 ,31.2 ,,,,,,24.5 ,22.1 ,22.4 ,3.12 ,20.2 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,18.19 ,3.53 ,,0.02 ,,""
2014/5/26 11:00,DS,-2090 ,0.004 ,33.5 ,,37.2 ,,,28.0 ,6.25 ,,31.7 ,40.6 ,18.9 ,32.5 ,31.7 ,32.5 ,28.0 ,32.2 ,22.2 ,31.9 ,38.5 ,31.5 ,31.3 ,,,,,,24.6 ,22.1 ,22.5 ,3.11 ,20.2 ,0.03 ,0.03 ,15.89 ,-,-,518 ,0.51 ,16.41 ,3.54 ,,0.02 ,,""
2014/5/26 17:00,DS,-2091 ,0.004 ,33.5 ,,37.3 ,,,28.1 ,6.62 ,,31.7 ,40.6 ,18.9 ,32.5 ,31.7 ,32.5 ,28.0 ,32.2 ,22.2 ,31.9 ,38.4 ,31.6 ,31.3 ,,,,,,24.6 ,22.2 ,22.5 ,3.11 ,20.2 ,0.04 ,0.03 ,15.89 ,-,-,518 ,0.51 ,17.91 ,3.54 ,,0.02 ,,""
2014/5/26 23:00,DS,-2090 ,0.004 ,33.6 ,,37.3 ,,,28.2 ,6.51 ,,31.7 ,40.6 ,18.9 ,32.5 ,31.7 ,32.5 ,28.1 ,32.2 ,22.3 ,32.0 ,38.4 ,31.6 ,31.3 ,,,,,,24.7 ,22.2 ,22.5 ,3.11 ,20.3 ,0.04 ,0.03 ,15.89 ,-,-,518 ,0.51 ,18.09 ,3.54 ,,0.02 ,,""
2014/5/27 5:00,DS,-2090 ,0.004 ,33.5 ,,37.3 ,,,28.2 ,6.58 ,,31.7 ,40.6 ,18.9 ,32.6 ,31.7 ,32.5 ,28.1 ,32.2 ,22.3 ,32.0 ,38.4 ,31.6 ,31.3 ,,,,,,24.7 ,22.2 ,22.5 ,3.11 ,20.4 ,0.04 ,0.03 ,15.89 ,-,-,518 ,0.51 ,18.56 ,3.54 ,,0.02 ,,""
2014/5/27 11:00,DS,-2090 ,0.004 ,33.6 ,,37.4 ,,,28.3 ,6.49 ,,31.8 ,40.7 ,18.9 ,32.6 ,31.7 ,32.5 ,28.1 ,32.2 ,22.2 ,32.0 ,38.5 ,31.6 ,31.4 ,,,,,,24.7 ,22.2 ,22.5 ,3.12 ,20.6 ,0.04 ,0.03 ,15.89 ,-,-,518 ,0.51 ,19.78 ,3.54 ,,0.02 ,,""
2014/5/27 17:00,DS,-2089 ,0.004 ,33.6 ,,37.4 ,,,28.4 ,6.64 ,,31.8 ,40.7 ,19.0 ,32.6 ,31.7 ,32.6 ,28.2 ,32.3 ,22.1 ,32.0 ,38.4 ,31.6 ,31.4 ,,,,,,24.7 ,22.4 ,22.6 ,3.13 ,20.8 ,0.06 ,0.06 ,15.89 ,-,-,518 ,0.51 ,19.22 ,3.54 ,,0.02 ,,""
2014/5/27 23:00,DS,-2090 ,0.004 ,33.6 ,,37.4 ,,,28.3 ,6.41 ,,31.8 ,40.7 ,19.0 ,32.6 ,31.8 ,32.6 ,28.3 ,32.3 ,22.2 ,32.1 ,38.4 ,31.7 ,31.4 ,,,,,,24.7 ,22.3 ,22.6 ,3.14 ,21.0 ,0.05 ,0.05 ,15.91 ,-,-,519 ,0.51 ,18.66 ,3.54 ,,0.02 ,,""
2014/5/28 5:00,DS,-2090 ,0.004 ,33.6 ,,37.4 ,,,28.4 ,6.34 ,,31.9 ,40.7 ,19.0 ,32.7 ,31.9 ,32.6 ,28.3 ,32.4 ,22.2 ,32.1 ,38.5 ,31.7 ,31.4 ,,,,,,24.7 ,22.3 ,22.6 ,3.13 ,21.1 ,0.05 ,0.04 ,15.91 ,-,-,519 ,0.51 ,19.03 ,3.54 ,,0.02 ,,""
2014/5/28 11:00,DS,-2090 ,0.004 ,33.6 ,,37.5 ,,,28.5 ,6.30 ,,31.9 ,40.8 ,19.0 ,32.7 ,31.8 ,32.6 ,28.3 ,32.3 ,22.2 ,32.1 ,38.5 ,31.7 ,31.5 ,,,,,,24.7 ,22.3 ,22.6 ,3.12 ,21.1 ,0.04 ,0.04 ,15.91 ,-,-,519 ,0.51 ,18.28 ,3.54 ,,0.02 ,,""
2014/5/28 17:00,DS,-2088 ,0.004 ,33.6 ,,37.5 ,,,28.5 ,6.43 ,,31.9 ,40.8 ,19.0 ,32.7 ,31.8 ,32.6 ,28.3 ,32.4 ,22.3 ,32.2 ,38.6 ,31.8 ,31.6 ,,,,,,24.7 ,22.3 ,22.7 ,3.13 ,21.3 ,0.05 ,0.05 ,15.91 ,-,-,519 ,0.51 ,18.75 ,3.52 ,,0.02 ,,""
2014/5/28 23:00,DS,-2089 ,0.004 ,33.6 ,,37.5 ,,,28.5 ,6.38 ,,31.9 ,40.8 ,19.1 ,32.7 ,31.9 ,32.7 ,28.4 ,32.4 ,22.2 ,32.1 ,38.5 ,31.7 ,31.5 ,,,,,,24.7 ,22.4 ,22.7 ,3.14 ,21.5 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,18.19 ,3.52 ,,0.02 ,,""
2014/5/29 5:00,DS,-2089 ,0.004 ,33.6 ,,37.5 ,,,28.6 ,6.24 ,,31.9 ,40.8 ,19.1 ,32.7 ,31.9 ,32.7 ,28.4 ,32.4 ,22.3 ,32.2 ,38.5 ,31.8 ,31.5 ,,,,,,24.7 ,22.4 ,22.7 ,3.12 ,21.5 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.50 ,18.84 ,3.52 ,,0.02 ,,""
