,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2014/5/29 11:00,DS,-2088 ,0.004 ,33.6 ,,37.6 ,,,28.7 ,6.02 ,,31.9 ,40.9 ,19.1 ,32.8 ,31.9 ,32.7 ,28.4 ,32.5 ,22.3 ,32.2 ,38.6 ,31.8 ,31.6 ,,,,,,24.7 ,22.5 ,22.7 ,3.10 ,21.4 ,0.04 ,0.04 ,15.89 ,-,-,518 ,0.51 ,19.13 ,3.52 ,,0.02 ,,""
2014/5/29 17:00,DS,-2090 ,0.004 ,33.7 ,,37.6 ,,,28.7 ,6.15 ,,32.0 ,40.9 ,19.1 ,32.8 ,31.9 ,32.8 ,28.5 ,32.5 ,22.4 ,32.2 ,38.6 ,31.9 ,31.6 ,,,,,,24.7 ,22.4 ,22.7 ,3.10 ,21.3 ,0.04 ,0.04 ,15.44 ,-,-,483 ,0.47 ,18.28 ,3.50 ,,0.02 ,,""
2014/5/29 23:00,DS,-2088 ,0.004 ,33.7 ,,37.7 ,,,28.9 ,5.93 ,,32.0 ,40.9 ,19.1 ,32.8 ,32.0 ,32.8 ,28.5 ,32.5 ,22.4 ,32.2 ,38.6 ,31.9 ,31.6 ,,,,,,24.7 ,22.5 ,22.8 ,3.10 ,21.4 ,0.04 ,0.04 ,15.44 ,-,-,483 ,0.47 ,18.94 ,3.52 ,,0.02 ,,""
2014/5/30 5:00,DS,-2088 ,0.003 ,33.7 ,,37.8 ,,,28.9 ,5.77 ,,32.1 ,41.0 ,19.2 ,32.9 ,32.0 ,32.8 ,28.5 ,32.5 ,22.5 ,32.3 ,38.6 ,31.9 ,31.6 ,,,,,,24.8 ,22.5 ,22.8 ,3.10 ,21.5 ,0.04 ,0.04 ,15.44 ,-,-,483 ,0.47 ,18.47 ,3.52 ,,0.02 ,,""
2014/5/30 11:00,DS,-2088 ,0.003 ,33.8 ,,37.9 ,,,29.0 ,5.73 ,,32.1 ,41.0 ,19.2 ,32.9 ,32.1 ,32.8 ,28.6 ,32.6 ,22.5 ,32.3 ,38.6 ,31.9 ,31.7 ,,,,,,24.8 ,22.5 ,22.8 ,3.08 ,21.5 ,0.04 ,0.04 ,15.42 ,-,-,482 ,0.47 ,16.41 ,3.52 ,,0.02 ,,""
2014/5/30 17:00,DS,-2088 ,0.003 ,33.8 ,,37.9 ,,,29.1 ,5.93 ,,32.1 ,41.0 ,19.2 ,32.9 ,32.1 ,32.9 ,28.6 ,32.6 ,22.6 ,32.3 ,38.6 ,32.0 ,31.7 ,,,,,,24.8 ,22.5 ,22.8 ,3.08 ,21.5 ,0.04 ,0.04 ,15.42 ,-,-,482 ,0.47 ,18.38 ,3.52 ,,0.02 ,,""
2014/5/30 23:00,DS,-2088 ,0.003 ,33.8 ,,38.0 ,,,29.1 ,5.81 ,,32.1 ,41.0 ,19.3 ,33.0 ,32.1 ,32.9 ,28.7 ,32.6 ,22.6 ,32.4 ,38.7 ,32.0 ,31.7 ,,,,,,24.8 ,22.5 ,22.8 ,3.09 ,21.6 ,0.04 ,0.04 ,15.42 ,-,-,482 ,0.47 ,17.53 ,3.52 ,,0.02 ,,""
2014/5/31 5:00,DS,-2088 ,0.003 ,33.9 ,,38.0 ,,,29.1 ,5.89 ,,32.2 ,41.1 ,19.3 ,33.0 ,32.2 ,32.9 ,28.7 ,32.6 ,22.7 ,32.4 ,38.6 ,32.0 ,31.8 ,,,,,,24.9 ,22.6 ,22.8 ,3.09 ,21.7 ,0.04 ,0.04 ,15.42 ,-,-,482 ,0.47 ,18.28 ,3.52 ,,0.02 ,,""
2014/5/31 11:00,DS,-2089 ,0.003 ,33.8 ,,38.1 ,,,29.1 ,5.89 ,,32.2 ,41.1 ,19.3 ,33.0 ,32.2 ,33.0 ,28.7 ,32.6 ,22.7 ,32.4 ,38.6 ,32.1 ,31.8 ,,,,,,24.9 ,22.6 ,22.8 ,3.09 ,21.8 ,0.04 ,0.04 ,15.42 ,-,-,482 ,0.47 ,17.06 ,3.52 ,,0.02 ,,""
2014/5/31 17:00,DS,-2088 ,0.003 ,33.9 ,,38.1 ,,,29.1 ,6.17 ,,32.2 ,41.1 ,19.3 ,33.1 ,32.2 ,33.1 ,28.8 ,32.7 ,22.8 ,32.5 ,38.7 ,32.1 ,31.8 ,,,,,,24.9 ,22.6 ,22.8 ,3.09 ,22.0 ,0.04 ,0.04 ,15.42 ,-,-,482 ,0.47 ,17.34 ,3.52 ,,0.02 ,,""
2014/5/31 23:00,DS,-2088 ,0.003 ,33.9 ,,38.1 ,,,29.2 ,6.13 ,,32.3 ,41.2 ,19.4 ,33.1 ,32.2 ,33.1 ,28.9 ,32.7 ,22.9 ,32.5 ,38.7 ,32.1 ,31.9 ,,,,,,25.0 ,22.7 ,22.9 ,3.09 ,22.1 ,0.04 ,0.04 ,15.42 ,-,-,482 ,0.47 ,16.41 ,3.52 ,,0.02 ,,""
2014/6/1 5:00,DS,-2088 ,0.003 ,33.9 ,,38.2 ,,,29.3 ,6.17 ,,32.3 ,41.2 ,19.4 ,33.2 ,32.3 ,33.2 ,28.9 ,32.8 ,22.9 ,32.6 ,38.7 ,32.2 ,31.9 ,,,,,,25.0 ,22.6 ,22.9 ,3.08 ,22.1 ,0.04 ,0.04 ,15.17 ,-,-,482 ,0.47 ,17.16 ,3.52 ,,0.02 ,,""
2014/6/1 11:00,DS,-2088 ,0.004 ,34.0 ,,38.2 ,,,29.4 ,6.16 ,,32.3 ,41.2 ,19.4 ,33.3 ,32.3 ,33.2 ,29.0 ,32.9 ,23.0 ,32.6 ,38.7 ,32.2 ,32.0 ,,,,,,25.0 ,22.7 ,22.9 ,3.07 ,22.1 ,0.04 ,0.04 ,15.17 ,-,-,482 ,0.47 ,16.78 ,3.52 ,,0.02 ,,""
2014/6/1 17:00,DS,-2088 ,0.004 ,34.0 ,,38.3 ,,,29.5 ,6.33 ,,32.4 ,41.3 ,19.4 ,33.3 ,32.3 ,33.2 ,29.0 ,32.8 ,23.0 ,32.6 ,38.7 ,32.2 ,32.0 ,,,,,,25.1 ,22.7 ,23.0 ,3.07 ,22.1 ,0.04 ,0.04 ,15.17 ,-,-,482 ,0.47 ,16.88 ,3.52 ,,0.02 ,,""
2014/6/1 23:00,DS,-2087 ,0.004 ,34.1 ,,38.4 ,,,29.6 ,6.08 ,,32.4 ,41.3 ,19.5 ,33.3 ,32.4 ,33.3 ,29.1 ,32.9 ,23.1 ,32.7 ,38.7 ,32.3 ,32.0 ,,,,,,25.1 ,22.7 ,23.0 ,3.06 ,22.2 ,0.05 ,0.05 ,15.17 ,-,-,482 ,0.47 ,16.78 ,3.52 ,,0.02 ,,""
2014/6/2 5:00,DS,-2087 ,0.004 ,34.1 ,,38.3 ,,,29.6 ,5.91 ,,32.5 ,41.3 ,19.5 ,33.3 ,32.4 ,33.3 ,29.2 ,33.0 ,23.2 ,32.7 ,38.7 ,32.3 ,32.1 ,,,,,,25.1 ,22.8 ,23.0 ,3.04 ,22.1 ,0.05 ,0.05 ,15.17 ,-,-,482 ,0.47 ,17.06 ,3.53 ,,0.02 ,,""
2014/6/2 11:00,DS,-2086 ,0.004 ,34.2 ,,38.5 ,,,29.7 ,5.91 ,,32.5 ,41.4 ,19.6 ,33.4 ,32.5 ,33.4 ,29.2 ,33.1 ,23.3 ,32.7 ,38.7 ,32.3 ,32.1 ,,,,,,25.1 ,22.8 ,23.0 ,3.03 ,22.0 ,0.06 ,0.07 ,15.17 ,-,-,482 ,0.47 ,19.22 ,3.53 ,,0.02 ,,""
2014/6/2 17:00,DS,-2087 ,0.004 ,34.2 ,,38.5 ,,,29.8 ,6.02 ,,32.5 ,41.4 ,19.6 ,33.4 ,32.6 ,33.4 ,29.3 ,33.1 ,23.3 ,32.8 ,38.7 ,32.4 ,32.1 ,,,,,,25.2 ,22.8 ,23.0 ,3.02 ,22.0 ,0.07 ,-,15.17 ,-,-,482 ,0.47 ,19.50 ,3.52 ,,0.02 ,,""
2014/6/2 23:00,DS,-2088 ,0.004 ,34.3 ,,38.5 ,,,29.8 ,5.97 ,,32.6 ,41.4 ,19.6 ,33.5 ,32.6 ,33.4 ,29.4 ,33.1 ,23.4 ,32.8 ,38.7 ,32.4 ,32.2 ,,,,,,25.2 ,22.8 ,23.1 ,3.02 ,22.0 ,0.07 ,-,15.17 ,-,-,482 ,0.47 ,19.41 ,3.53 ,,0.02 ,,""
2014/6/3 5:00,DS,-2087 ,0.004 ,34.3 ,,38.5 ,,,29.9 ,6.00 ,,32.6 ,41.5 ,19.7 ,33.5 ,32.6 ,33.5 ,29.4 ,33.2 ,23.5 ,32.8 ,38.7 ,32.4 ,32.2 ,,,,,,25.3 ,22.8 ,23.1 ,2.99 ,21.9 ,0.07 ,-,15.17 ,-,-,482 ,0.47 ,18.28 ,3.52 ,,0.02 ,,""
2014/6/3 11:00,DS,-,0.004 ,34.3 ,,38.6 ,,,30.0 ,6.08 ,,32.6 ,41.5 ,19.7 ,33.4 ,32.6 ,33.5 ,29.4 ,33.2 ,23.5 ,32.9 ,38.8 ,32.5 ,32.3 ,,,,,,25.3 ,22.8 ,-,2.98 ,21.9 ,0.07 ,-,15.17 ,-,-,482 ,0.47 ,18.47 ,3.52 ,,0.02 ,,""
2014/6/3 17:00,DS,-2086 ,0.004 ,34.3 ,,38.5 ,,,30.1 ,6.16 ,,32.7 ,41.5 ,19.7 ,33.6 ,32.6 ,33.6 ,29.5 ,33.2 ,23.6 ,32.9 ,38.7 ,32.5 ,32.2 ,,,,,,25.3 ,22.9 ,23.2 ,2.97 ,21.6 ,0.07 ,-,14.66 ,-,-,482 ,0.47 ,20.44 ,3.52 ,,0.02 ,,""
2014/6/3 23:00,DS,-2088 ,0.003 ,34.3 ,,38.5 ,,,30.3 ,6.09 ,,32.7 ,41.5 ,19.8 ,33.6 ,32.7 ,33.6 ,29.6 ,33.2 ,23.7 ,32.9 ,38.7 ,32.6 ,32.3 ,,,,,,25.3 ,22.9 ,23.2 ,2.98 ,21.7 ,0.08 ,0.07 ,14.66 ,-,-,482 ,0.47 ,20.16 ,3.53 ,,0.02 ,,""
2014/6/4 5:00,DS,-2086 ,0.003 ,34.4 ,,38.6 ,,,30.4 ,6.02 ,,32.7 ,41.6 ,19.8 ,33.6 ,32.7 ,33.6 ,29.6 ,33.2 ,23.7 ,33.0 ,38.7 ,32.6 ,32.3 ,,,,,,25.4 ,22.9 ,23.2 ,2.99 ,21.9 ,0.07 ,0.07 ,14.66 ,-,-,482 ,0.47 ,20.06 ,3.52 ,,0.02 ,,""
2014/6/4 11:00,DS,-2087 ,0.003 ,34.4 ,,38.6 ,,,30.5 ,5.99 ,,32.8 ,41.6 ,19.8 ,33.6 ,32.7 ,33.6 ,29.7 ,33.3 ,23.8 ,33.0 ,38.8 ,32.7 ,32.4 ,,,,,,25.4 ,23.0 ,23.2 ,2.99 ,22.1 ,0.07 ,0.07 ,14.66 ,-,-,482 ,0.47 ,19.13 ,3.52 ,,0.02 ,,""
2014/6/4 17:00,DS,-2087 ,0.003 ,34.4 ,,38.6 ,,,30.5 ,6.05 ,,32.8 ,41.6 ,19.8 ,33.7 ,32.7 ,33.6 ,29.7 ,33.3 ,23.8 ,33.0 ,38.7 ,32.7 ,32.4 ,,,,,,25.4 ,23.0 ,23.3 ,3.00 ,22.3 ,0.08 ,0.08 ,15.17 ,-,-,482 ,0.47 ,20.06 ,3.52 ,,0.02 ,,""
2014/6/4 23:00,DS,-2088 ,0.003 ,34.5 ,,38.6 ,,,30.5 ,5.99 ,,32.8 ,41.6 ,19.9 ,33.6 ,32.8 ,33.7 ,29.7 ,33.3 ,23.8 ,33.0 ,38.7 ,32.7 ,32.4 ,,,,,,25.4 ,23.0 ,23.3 ,3.00 ,22.4 ,0.07 ,0.07 ,14.66 ,-,-,482 ,0.47 ,20.06 ,3.52 ,,0.02 ,,""
2014/6/5 5:00,DS,-2086 ,0.003 ,34.5 ,,38.7 ,,,30.5 ,5.98 ,,32.8 ,41.6 ,19.9 ,33.6 ,32.8 ,33.7 ,29.7 ,33.3 ,23.8 ,33.0 ,38.7 ,32.7 ,32.4 ,,,,,,25.4 ,23.0 ,23.3 ,2.99 ,22.5 ,0.07 ,0.07 ,14.66 ,-,-,482 ,0.47 ,19.13 ,3.53 ,,0.02 ,,""
2014/6/5 11:00,DS,-2086 ,0.003 ,34.5 ,,38.7 ,,,30.4 ,5.90 ,,32.8 ,41.6 ,20.0 ,33.6 ,32.8 ,33.7 ,29.8 ,33.3 ,23.8 ,33.0 ,38.7 ,32.7 ,32.4 ,,,,,,25.3 ,23.1 ,23.3 ,2.98 ,22.4 ,0.07 ,0.07 ,14.66 ,-,-,482 ,0.47 ,19.50 ,3.52 ,,0.02 ,,""
2014/6/5 17:00,DS,-2086 ,0.003 ,34.5 ,,38.7 ,,,30.3 ,6.07 ,,32.8 ,41.6 ,20.0 ,33.6 ,32.8 ,33.7 ,29.8 ,33.2 ,23.8 ,33.0 ,38.7 ,32.7 ,32.4 ,,,,,,25.3 ,23.1 ,23.4 ,2.98 ,22.4 ,0.07 ,0.07 ,14.66 ,-,-,482 ,0.47 ,19.22 ,3.52 ,,0.02 ,,""
2014/6/5 23:00,DS,-2086 ,0.003 ,34.5 ,,38.7 ,,,30.3 ,6.06 ,,32.8 ,41.6 ,20.0 ,33.6 ,32.8 ,33.7 ,29.8 ,33.2 ,23.8 ,33.0 ,38.7 ,32.7 ,32.4 ,,,,,,25.3 ,23.2 ,23.4 ,2.97 ,22.5 ,0.07 ,0.07 ,14.66 ,-,-,482 ,0.47 ,18.00 ,3.51 ,,0.02 ,,""
2014/6/6 5:00,DS,-2085 ,0.003 ,34.5 ,,38.7 ,,,30.3 ,6.15 ,,32.8 ,41.6 ,20.1 ,33.6 ,32.9 ,33.7 ,29.8 ,33.3 ,23.9 ,33.0 ,38.7 ,32.7 ,32.4 ,,,,,,25.3 ,23.2 ,23.4 ,2.97 ,22.5 ,0.07 ,0.06 ,14.66 ,-,-,482 ,0.47 ,18.19 ,3.51 ,,0.02 ,,""
2014/6/6 11:00,DS,-2086 ,0.003 ,34.5 ,,38.8 ,,,30.4 ,6.05 ,,32.8 ,41.6 ,20.1 ,33.6 ,32.8 ,33.7 ,29.8 ,33.3 ,23.9 ,33.1 ,38.7 ,32.7 ,32.5 ,,,,,,25.3 ,23.2 ,23.5 ,2.96 ,22.6 ,0.07 ,0.06 ,14.66 ,-,-,482 ,0.48 ,18.84 ,3.51 ,,0.02 ,,""
2014/6/6 17:00,DS,-2086 ,0.003 ,34.4 ,,38.8 ,,,30.4 ,6.15 ,,32.9 ,41.6 ,20.1 ,33.7 ,32.9 ,33.7 ,29.9 ,33.3 ,23.9 ,33.0 ,38.7 ,32.7 ,32.4 ,,,,,,25.3 ,23.2 ,23.5 ,2.96 ,22.6 ,0.07 ,0.07 ,14.66 ,-,-,482 ,0.47 ,18.47 ,3.51 ,,0.02 ,,""
2014/6/6 23:00,DS,-2086 ,0.003 ,34.4 ,,38.7 ,,,30.5 ,6.12 ,,32.9 ,41.7 ,20.2 ,33.7 ,32.9 ,33.7 ,29.9 ,33.3 ,23.9 ,33.0 ,38.7 ,32.7 ,32.4 ,,,,,,25.4 ,23.3 ,23.5 ,2.95 ,22.6 ,0.07 ,0.06 ,14.66 ,-,-,482 ,0.47 ,19.31 ,3.51 ,,0.02 ,,""
2014/6/7 5:00,DS,-2086 ,0.003 ,34.5 ,,38.7 ,,,30.5 ,6.14 ,,32.9 ,41.7 ,20.2 ,33.7 ,32.9 ,33.8 ,29.9 ,33.3 ,24.0 ,33.0 ,38.7 ,32.7 ,32.4 ,,,,,,25.3 ,23.3 ,23.5 ,2.95 ,22.6 ,0.07 ,0.06 ,14.66 ,-,-,482 ,0.47 ,18.66 ,3.51 ,,0.02 ,,""
2014/6/7 11:00,DS,-2086 ,0.003 ,34.5 ,,38.7 ,,,30.6 ,6.18 ,,32.9 ,41.7 ,20.2 ,33.7 ,32.9 ,33.8 ,29.9 ,33.3 ,24.1 ,33.1 ,38.7 ,32.7 ,32.5 ,,,,,,25.4 ,23.3 ,23.6 ,2.94 ,22.7 ,0.06 ,0.06 ,14.66 ,-,-,482 ,0.47 ,18.94 ,3.51 ,,0.02 ,,""
2014/6/7 17:00,DS,-2086 ,0.003 ,34.5 ,,38.7 ,,,30.6 ,6.24 ,,32.9 ,41.7 ,20.2 ,33.7 ,32.8 ,33.7 ,29.9 ,33.3 ,24.0 ,33.0 ,38.6 ,32.7 ,32.5 ,,,,,,25.4 ,23.3 ,23.6 ,2.94 ,22.7 ,0.06 ,0.06 ,14.66 ,-,-,482 ,0.47 ,18.28 ,3.51 ,,0.02 ,,""
2014/6/7 23:00,DS,-2086 ,0.003 ,34.4 ,,38.7 ,,,30.7 ,6.31 ,,32.9 ,41.7 ,20.3 ,33.7 ,32.9 ,33.8 ,30.0 ,33.4 ,24.1 ,33.1 ,38.6 ,32.8 ,32.5 ,,,,,,25.4 ,23.4 ,23.6 ,2.93 ,22.7 ,0.06 ,0.06 ,14.66 ,-,-,482 ,0.47 ,18.66 ,3.51 ,,0.02 ,,""
2014/6/8 5:00,DS,-2086 ,0.003 ,34.4 ,,38.7 ,,,30.6 ,6.31 ,,32.9 ,41.7 ,20.3 ,33.7 ,32.9 ,33.8 ,30.0 ,33.3 ,24.1 ,33.0 ,38.6 ,32.7 ,32.4 ,,,,,,25.4 ,23.4 ,23.6 ,2.91 ,22.6 ,0.06 ,0.06 ,14.66 ,-,-,482 ,0.47 ,19.41 ,3.51 ,,0.02 ,,""
2014/6/8 11:00,DS,-2086 ,0.003 ,34.4 ,,38.7 ,,,30.6 ,6.20 ,,32.8 ,41.6 ,20.3 ,33.6 ,32.8 ,33.7 ,29.9 ,33.2 ,23.9 ,33.0 ,38.6 ,32.7 ,32.4 ,,,,,,25.4 ,23.4 ,23.6 ,2.90 ,22.6 ,0.06 ,0.06 ,14.66 ,-,-,482 ,0.47 ,18.75 ,3.51 ,,0.02 ,,""
2014/6/8 17:00,DS,-2087 ,0.003 ,34.4 ,,38.7 ,,,30.6 ,6.21 ,,32.8 ,41.6 ,20.3 ,33.7 ,32.8 ,33.7 ,29.9 ,33.2 ,23.9 ,33.0 ,38.6 ,32.7 ,32.4 ,,,,,,25.5 ,23.4 ,23.6 ,2.90 ,22.6 ,0.06 ,0.06 ,14.66 ,-,-,482 ,0.47 ,18.38 ,3.51 ,,0.02 ,,""
2014/6/8 23:00,DS,-2087 ,0.004 ,34.4 ,,38.7 ,,,30.5 ,6.03 ,,32.9 ,41.6 ,20.4 ,33.6 ,32.8 ,33.7 ,29.9 ,33.5 ,24.0 ,33.0 ,38.6 ,32.7 ,32.4 ,,,,,,25.6 ,23.4 ,23.7 ,2.90 ,22.6 ,0.06 ,0.06 ,14.66 ,-,-,482 ,0.47 ,18.94 ,3.51 ,,0.02 ,,""
2014/6/9 5:00,DS,-2086 ,0.004 ,34.4 ,,38.7 ,,,30.5 ,6.04 ,,32.9 ,41.6 ,20.4 ,33.7 ,32.8 ,33.7 ,29.9 ,33.5 ,24.0 ,33.0 ,38.7 ,32.7 ,32.4 ,,,,,,25.6 ,23.5 ,23.7 ,2.90 ,22.7 ,0.06 ,0.07 ,14.66 ,-,-,482 ,0.47 ,18.56 ,3.51 ,,0.02 ,,""
2014/6/9 11:00,DS,-2086 ,0.004 ,34.4 ,,38.8 ,,,30.5 ,5.96 ,,32.9 ,41.6 ,20.4 ,33.7 ,32.8 ,33.7 ,29.9 ,33.5 ,23.9 ,33.0 ,38.7 ,32.7 ,32.5 ,,,,,,25.7 ,23.5 ,23.7 ,2.90 ,22.8 ,0.06 ,0.07 ,14.66 ,-,-,482 ,0.47 ,18.38 ,3.51 ,,0.02 ,,""
2014/6/9 17:00,DS,-2086 ,0.004 ,34.4 ,,38.7 ,,,30.5 ,6.14 ,,32.9 ,41.6 ,20.5 ,33.6 ,32.9 ,33.7 ,29.9 ,33.5 ,24.0 ,33.0 ,38.6 ,32.7 ,32.4 ,,,,,,25.7 ,23.5 ,23.7 ,2.91 ,23.0 ,0.07 ,0.07 ,15.40 ,-,-,500 ,0.49 ,19.13 ,3.51 ,,0.02 ,,""
2014/6/9 23:00,DS,-2086 ,0.004 ,34.4 ,,38.8 ,,,30.5 ,6.21 ,,32.9 ,41.6 ,20.5 ,33.7 ,32.8 ,33.7 ,29.9 ,33.5 ,23.9 ,33.0 ,38.7 ,32.7 ,32.4 ,,,,,,25.8 ,23.5 ,23.7 ,2.91 ,23.1 ,0.07 ,0.07 ,15.40 ,-,-,500 ,0.49 ,18.66 ,3.51 ,,0.02 ,,""
2014/6/10 5:00,DS,-2085 ,0.004 ,34.5 ,,38.8 ,,,30.3 ,6.35 ,,32.9 ,41.6 ,20.5 ,33.7 ,32.9 ,33.7 ,29.9 ,33.5 ,23.9 ,33.0 ,38.7 ,32.7 ,32.4 ,,,,,,25.8 ,23.5 ,23.7 ,2.91 ,23.2 ,0.07 ,0.07 ,15.41 ,-,-,501 ,0.49 ,18.19 ,3.51 ,,0.02 ,,""
2014/6/10 11:00,DS,-2085 ,0.004 ,34.5 ,,38.9 ,,,30.3 ,6.42 ,,32.9 ,41.6 ,20.5 ,33.6 ,32.8 ,33.7 ,29.8 ,33.5 ,23.9 ,33.1 ,38.7 ,32.7 ,32.5 ,,,,,,25.8 ,23.5 ,23.8 ,2.91 ,23.3 ,0.07 ,0.07 ,15.41 ,-,-,501 ,0.49 ,17.63 ,3.51 ,,0.02 ,,""
2014/6/10 17:00,DS,-2085 ,0.004 ,34.5 ,,38.9 ,,,30.2 ,6.70 ,,32.9 ,41.6 ,20.6 ,33.7 ,32.9 ,33.7 ,29.9 ,33.6 ,23.8 ,33.1 ,38.8 ,32.8 ,32.4 ,,,,,,25.9 ,23.5 ,23.8 ,2.91 ,23.4 ,0.07 ,0.06 ,15.40 ,-,-,500 ,0.49 ,19.50 ,3.51 ,,0.02 ,,""
2014/6/10 23:00,DS,-2085 ,0.004 ,34.5 ,,38.9 ,,,30.1 ,6.76 ,,32.9 ,41.6 ,20.6 ,33.7 ,32.9 ,33.8 ,29.9 ,33.6 ,23.9 ,33.1 ,38.8 ,32.8 ,32.5 ,,,,,,25.9 ,23.5 ,23.8 ,2.91 ,23.5 ,0.07 ,0.06 ,15.40 ,-,-,500 ,0.49 ,18.28 ,3.51 ,,0.02 ,,""
2014/6/11 5:00,DS,-2084 ,0.004 ,34.5 ,,39.1 ,,,30.0 ,7.08 ,,32.9 ,41.7 ,20.6 ,33.7 ,32.9 ,33.7 ,29.9 ,33.6 ,23.8 ,33.1 ,38.8 ,32.8 ,32.5 ,,,,,,25.9 ,23.5 ,23.8 ,2.90 ,23.6 ,0.07 ,0.07 ,15.40 ,-,-,500 ,0.49 ,19.13 ,3.51 ,,0.02 ,,""
2014/6/11 11:00,DS,-2086 ,0.004 ,34.6 ,,39.1 ,,,30.0 ,7.17 ,,32.9 ,41.7 ,20.6 ,33.7 ,32.9 ,33.7 ,29.8 ,33.6 ,23.8 ,33.1 ,38.8 ,32.8 ,32.5 ,,,,,,26.0 ,23.6 ,23.8 ,2.90 ,23.7 ,0.07 ,0.07 ,15.40 ,-,-,500 ,0.49 ,20.16 ,3.51 ,,0.02 ,,""
2014/6/11 17:00,DS,-2085 ,0.004 ,34.6 ,,39.1 ,,,29.9 ,7.48 ,,32.9 ,41.7 ,20.6 ,33.7 ,32.9 ,33.7 ,29.9 ,33.6 ,23.9 ,33.1 ,38.8 ,32.8 ,32.5 ,,,,,,26.0 ,23.6 ,23.9 ,2.91 ,23.7 ,0.07 ,0.07 ,15.40 ,-,-,500 ,0.49 ,18.66 ,3.51 ,,0.02 ,,""
2014/6/11 23:00,DS,-2084 ,0.004 ,34.6 ,,39.2 ,,,29.9 ,7.62 ,,33.0 ,41.7 ,20.7 ,33.7 ,32.9 ,33.7 ,29.9 ,33.7 ,23.9 ,33.1 ,38.8 ,32.8 ,32.5 ,,,,,,26.0 ,23.6 ,23.9 ,2.91 ,23.9 ,0.07 ,0.06 ,15.40 ,-,-,500 ,0.49 ,19.41 ,3.51 ,,0.02 ,,""
2014/6/12 5:00,DS,-2084 ,0.005 ,34.6 ,,39.2 ,,,29.9 ,7.82 ,,33.0 ,41.8 ,20.7 ,33.7 ,33.0 ,33.8 ,29.9 ,33.7 ,23.8 ,33.2 ,39.0 ,32.9 ,32.6 ,,,,,,26.1 ,23.6 ,23.9 ,2.90 ,24.0 ,0.07 ,0.06 ,15.40 ,-,-,500 ,0.49 ,18.94 ,3.51 ,,0.02 ,,""
2014/6/12 11:00,DS,-2084 ,0.005 ,34.6 ,,39.2 ,,,29.7 ,8.05 ,,33.0 ,41.7 ,20.7 ,33.8 ,33.0 ,33.8 ,29.9 ,33.7 ,23.7 ,33.1 ,39.0 ,32.8 ,32.6 ,,,,,,26.1 ,23.7 ,24.0 ,2.89 ,24.0 ,0.06 ,0.06 ,15.40 ,-,-,500 ,0.49 ,20.44 ,3.51 ,,0.02 ,,""
2014/6/12 17:00,DS,-2084 ,0.005 ,34.7 ,,39.2 ,,,29.6 ,8.72 ,,32.9 ,41.7 ,20.8 ,33.7 ,32.9 ,33.7 ,29.8 ,33.6 ,23.7 ,33.1 ,39.0 ,32.8 ,32.5 ,,,,,,26.1 ,23.7 ,24.0 ,2.88 ,24.0 ,0.04 ,0.04 ,15.40 ,-,-,500 ,0.49 ,22.69 ,3.51 ,,0.02 ,,""
2014/6/12 23:00,DS,-2084 ,0.005 ,34.7 ,,38.9 ,,,29.4 ,8.14 ,,32.8 ,41.6 ,20.8 ,33.6 ,32.8 ,33.6 ,29.6 ,33.5 ,23.5 ,32.9 ,38.7 ,32.6 ,32.3 ,,,,,,26.1 ,23.7 ,24.0 ,2.87 ,23.9 ,0.04 ,0.04 ,15.40 ,-,-,500 ,0.49 ,22.97 ,3.51 ,,0.02 ,,""
2014/6/13 5:00,DS,-2085 ,0.005 ,34.6 ,,38.9 ,,,29.2 ,7.74 ,,32.7 ,41.5 ,20.8 ,33.5 ,32.8 ,33.5 ,29.6 ,33.4 ,23.5 ,32.8 ,38.6 ,32.6 ,32.2 ,,,,,,26.1 ,23.7 ,24.0 ,2.85 ,23.8 ,0.04 ,0.04 ,15.40 ,-,-,500 ,0.49 ,23.53 ,3.51 ,,0.02 ,,""
2014/6/13 11:00,DS,-2085 ,0.005 ,34.6 ,,39.1 ,,,29.2 ,7.23 ,,32.8 ,41.5 ,20.8 ,33.5 ,32.8 ,33.5 ,29.6 ,33.4 ,23.5 ,32.9 ,38.7 ,32.6 ,32.3 ,,,,,,26.1 ,23.7 ,24.0 ,2.84 ,23.8 ,0.05 ,0.05 ,15.39 ,-,-,499 ,0.49 ,21.00 ,3.51 ,,0.02 ,,""
2014/6/13 17:00,DS,-2084 ,0.005 ,34.6 ,,39.2 ,,,29.2 ,6.86 ,,32.9 ,41.6 ,20.9 ,33.6 ,32.9 ,33.6 ,29.7 ,33.6 ,23.6 ,33.0 ,38.8 ,32.7 ,32.4 ,,,,,,26.1 ,23.8 ,24.0 ,2.84 ,23.8 ,0.06 ,0.05 ,15.60 ,-,-,516 ,0.50 ,20.91 ,3.51 ,,0.02 ,,""
2014/6/13 23:00,DS,-2084 ,0.003 ,34.7 ,,39.3 ,,,29.3 ,6.51 ,,32.9 ,41.5 ,20.9 ,33.7 ,32.9 ,33.7 ,29.8 ,33.6 ,23.6 ,33.1 ,38.8 ,32.7 ,32.4 ,,,,,,26.1 ,23.8 ,24.0 ,2.82 ,23.8 ,0.06 ,0.05 ,15.60 ,-,-,516 ,0.50 ,19.69 ,3.51 ,,0.02 ,,""
2014/6/14 5:00,DS,-2084 ,0.003 ,34.7 ,,39.4 ,,,29.4 ,6.33 ,,33.0 ,41.6 ,21.0 ,33.7 ,33.0 ,33.7 ,29.8 ,33.7 ,23.7 ,33.1 ,38.9 ,32.8 ,32.5 ,,,,,,26.1 ,23.8 ,24.0 ,2.79 ,23.7 ,0.06 ,0.05 ,15.60 ,-,-,516 ,0.50 ,21.38 ,3.51 ,,0.02 ,,""
2014/6/14 11:00,DS,-2084 ,0.003 ,34.7 ,,39.4 ,,,29.5 ,6.20 ,,33.0 ,41.6 ,21.0 ,33.8 ,33.1 ,33.8 ,29.9 ,33.7 ,23.8 ,33.1 ,38.9 ,32.8 ,32.5 ,,,,,,26.1 ,23.8 ,24.1 ,2.76 ,23.5 ,0.06 ,0.06 ,15.60 ,-,-,516 ,0.50 ,20.99 ,3.51 ,,0.02 ,,""
2014/6/14 17:00,DS,-2084 ,0.003 ,34.7 ,,39.4 ,,,29.6 ,6.23 ,,33.1 ,41.6 ,21.0 ,33.8 ,33.1 ,33.8 ,30.0 ,33.8 ,23.8 ,33.2 ,38.9 ,32.9 ,32.6 ,,,,,,26.2 ,23.8 ,24.1 ,2.74 ,23.2 ,0.06 ,0.06 ,15.60 ,-,-,516 ,0.51 ,19.88 ,3.51 ,,0.02 ,,""
2014/6/14 23:00,DS,-2084 ,0.003 ,34.7 ,,39.4 ,,,29.7 ,6.17 ,,33.1 ,41.7 ,21.1 ,33.8 ,33.4 ,33.9 ,30.0 ,33.8 ,23.9 ,33.2 ,38.9 ,32.9 ,32.6 ,,,,,,26.2 ,23.8 ,24.1 ,2.73 ,23.1 ,0.06 ,0.06 ,15.60 ,-,-,516 ,0.51 ,20.63 ,3.51 ,,0.02 ,,""
2014/6/15 5:00,DS,-2084 ,0.004 ,34.7 ,,39.5 ,,,29.8 ,6.17 ,,33.1 ,41.8 ,21.1 ,33.9 ,33.5 ,33.9 ,30.1 ,33.9 ,24.0 ,33.2 ,38.9 ,32.9 ,32.7 ,,,,,,26.2 ,23.8 ,24.1 ,2.70 ,23.1 ,0.06 ,0.05 ,15.60 ,-,-,516 ,0.51 ,20.16 ,3.51 ,,0.02 ,,""
2014/6/15 11:00,DS,-2084 ,0.004 ,34.8 ,,39.5 ,,,29.9 ,6.20 ,,33.1 ,41.8 ,21.1 ,33.9 ,33.4 ,33.9 ,30.1 ,33.9 ,24.0 ,33.2 ,38.9 ,33.0 ,32.7 ,,,,,,26.2 ,23.8 ,24.1 ,2.69 ,22.9 ,0.06 ,0.06 ,15.60 ,-,-,516 ,0.51 ,20.25 ,3.51 ,,0.02 ,,""
2014/6/15 17:00,DS,-2083 ,0.004 ,34.8 ,,39.5 ,,,30.0 ,6.42 ,,33.1 ,41.8 ,21.1 ,33.9 ,33.1 ,33.9 ,30.1 ,33.9 ,24.0 ,33.3 ,39.0 ,33.0 ,32.7 ,,,,,,26.2 ,23.9 ,24.1 ,2.70 ,22.8 ,0.06 ,0.05 ,15.60 ,-,-,516 ,0.51 ,20.91 ,3.51 ,,0.02 ,,""
2014/6/15 23:00,DS,-2084 ,0.004 ,34.8 ,,39.5 ,,,30.1 ,6.20 ,,33.2 ,41.8 ,21.1 ,34.0 ,33.2 ,34.0 ,30.2 ,33.9 ,24.0 ,33.3 ,39.0 ,33.1 ,32.8 ,,,,,,26.3 ,23.9 ,24.1 ,2.70 ,23.0 ,0.06 ,0.05 ,15.60 ,-,-,516 ,0.51 ,19.59 ,3.51 ,,0.02 ,,""
2014/6/16 5:00,DS,-2084 ,0.004 ,35.0 ,,39.5 ,,,30.1 ,6.20 ,,33.2 ,41.9 ,21.2 ,34.0 ,33.2 ,34.1 ,30.2 ,34.0 ,24.1 ,33.4 ,39.1 ,33.1 ,32.8 ,,,,,,26.3 ,23.9 ,24.1 ,2.68 ,23.1 ,0.05 ,0.05 ,15.60 ,-,-,516 ,0.51 ,20.34 ,3.51 ,,0.02 ,,""
2014/6/16 11:00,DS,-2085 ,0.004 ,34.9 ,,39.5 ,,,30.1 ,6.18 ,,33.3 ,41.9 ,21.2 ,34.0 ,33.3 ,34.1 ,30.5 ,34.1 ,23.7 ,33.5 ,38.8 ,33.1 ,32.8 ,,,,,,26.4 ,23.9 ,24.1 ,2.65 ,23.1 ,0.06 ,0.06 ,15.60 ,-,-,516 ,0.51 ,20.53 ,3.51 ,,0.02 ,,""
2014/6/16 17:00,DS,-2084 ,0.004 ,34.9 ,,39.6 ,,,30.1 ,6.41 ,,33.3 ,41.9 ,21.2 ,34.1 ,33.3 ,34.1 ,30.5 ,34.1 ,23.7 ,33.5 ,38.8 ,33.1 ,32.8 ,,,,,,26.4 ,23.8 ,24.2 ,2.66 ,23.2 ,0.07 ,0.05 ,15.60 ,-,-,516 ,0.51 ,20.72 ,3.51 ,,0.02 ,,""
2014/6/16 23:00,DS,-2084 ,0.004 ,35.0 ,,39.6 ,,,30.2 ,6.12 ,,33.3 ,42.0 ,21.3 ,34.1 ,33.3 ,34.1 ,30.6 ,34.2 ,23.8 ,33.5 ,38.9 ,33.1 ,32.8 ,,,,,,26.5 ,23.9 ,24.1 ,2.67 ,23.4 ,0.07 ,0.05 ,15.60 ,-,-,516 ,0.51 ,20.53 ,3.51 ,,0.02 ,,""
2014/6/17 5:00,DS,-2084 ,0.004 ,35.0 ,,39.5 ,,,30.2 ,6.00 ,,33.4 ,42.0 ,21.3 ,34.1 ,33.4 ,34.2 ,30.6 ,34.2 ,23.8 ,33.5 ,38.9 ,33.1 ,32.9 ,,,,,,26.5 ,23.9 ,24.2 ,2.65 ,23.4 ,0.06 ,0.05 ,15.60 ,-,-,516 ,0.51 ,20.16 ,3.51 ,,0.02 ,,""
2014/6/17 11:00,DS,-2084 ,0.004 ,35.1 ,,39.6 ,,,30.2 ,5.96 ,,33.4 ,42.1 ,21.3 ,34.1 ,33.4 ,34.2 ,30.6 ,34.2 ,23.8 ,33.6 ,38.9 ,33.2 ,32.9 ,,,,,,26.5 ,23.9 ,24.2 ,2.64 ,23.4 ,0.06 ,0.05 ,15.60 ,-,-,516 ,0.51 ,21.00 ,3.51 ,,0.02 ,,""
2014/6/17 17:00,DS,-2084 ,0.004 ,35.1 ,,39.7 ,,,30.2 ,6.10 ,,33.5 ,42.1 ,21.3 ,34.2 ,33.5 ,34.3 ,30.7 ,34.3 ,23.9 ,33.6 ,39.0 ,33.2 ,32.9 ,,,,,,26.6 ,23.9 ,24.2 ,2.64 ,23.4 ,0.06 ,0.05 ,15.60 ,-,-,516 ,0.51 ,20.63 ,3.51 ,,0.02 ,,""
2014/6/17 23:00,DS,-2084 ,0.004 ,35.1 ,,39.7 ,,,30.2 ,6.00 ,,33.5 ,42.1 ,21.4 ,34.2 ,33.5 ,34.3 ,30.7 ,34.3 ,24.0 ,33.6 ,39.0 ,33.3 ,33.0 ,,,,,,26.6 ,23.9 ,24.2 ,2.65 ,23.6 ,0.06 ,0.05 ,15.60 ,-,-,516 ,0.51 ,20.44 ,3.51 ,,0.02 ,,""
2014/6/18 5:00,DS,-2084 ,0.003 ,35.2 ,,39.7 ,,,30.2 ,6.05 ,,33.5 ,42.1 ,21.5 ,34.3 ,33.6 ,34.3 ,30.8 ,34.3 ,24.0 ,33.7 ,39.0 ,33.3 ,33.0 ,,,,,,26.6 ,23.9 ,24.2 ,2.65 ,23.7 ,0.06 ,0.05 ,15.60 ,-,-,516 ,0.51 ,20.06 ,3.51 ,,0.02 ,,""
2014/6/18 11:00,DS,-2084 ,0.003 ,35.2 ,,39.7 ,,,30.3 ,6.09 ,,33.5 ,42.1 ,21.5 ,34.3 ,33.5 ,34.3 ,30.7 ,34.3 ,24.0 ,33.7 ,39.0 ,33.3 ,33.0 ,,,,,,26.7 ,23.9 ,24.2 ,2.65 ,23.8 ,0.06 ,0.05 ,15.63 ,-,-,518 ,0.51 ,20.25 ,3.51 ,,0.02 ,,""
2014/6/18 17:00,DS,-2084 ,0.003 ,35.2 ,,39.7 ,,,30.3 ,6.23 ,,33.5 ,42.2 ,21.5 ,34.3 ,33.6 ,34.4 ,30.8 ,34.4 ,24.1 ,33.7 ,39.1 ,33.4 ,33.0 ,,,,,,26.7 ,23.9 ,24.2 ,2.66 ,23.9 ,0.05 ,0.05 ,15.60 ,-,-,516 ,0.50 ,20.63 ,3.51 ,,0.02 ,,""
2014/6/18 23:00,DS,-2084 ,0.003 ,35.3 ,,39.8 ,,,30.3 ,6.15 ,,33.6 ,42.3 ,21.5 ,34.3 ,33.6 ,34.5 ,30.9 ,34.4 ,24.1 ,33.8 ,39.1 ,33.4 ,33.1 ,,,,,,26.7 ,23.9 ,24.3 ,2.65 ,24.0 ,0.05 ,0.04 ,15.60 ,-,-,516 ,0.51 ,20.06 ,3.51 ,,0.02 ,,""
2014/6/19 5:00,DS,-2084 ,0.003 ,35.3 ,,39.9 ,,,30.4 ,5.98 ,,33.6 ,42.3 ,21.5 ,34.4 ,33.7 ,34.5 ,30.9 ,34.5 ,24.2 ,33.8 ,39.1 ,33.4 ,33.1 ,,,,,,26.8 ,24.0 ,24.3 ,2.64 ,24.0 ,0.05 ,0.04 ,15.62 ,-,-,517 ,0.51 ,20.72 ,3.51 ,,0.02 ,,""
2014/6/19 11:00,DS,-2083 ,0.003 ,35.3 ,,40.0 ,,,30.5 ,5.84 ,,33.6 ,42.3 ,21.5 ,34.4 ,33.7 ,34.5 ,30.9 ,34.5 ,24.3 ,33.8 ,39.1 ,33.4 ,33.1 ,,,,,,26.8 ,24.0 ,24.3 ,2.62 ,24.0 ,0.05 ,0.05 ,15.62 ,-,-,517 ,0.50 ,20.53 ,3.51 ,,0.02 ,,""
2014/6/19 17:00,DS,-2083 ,0.003 ,35.3 ,,40.0 ,,,30.6 ,5.82 ,,33.6 ,42.4 ,21.6 ,34.5 ,33.7 ,34.5 ,31.0 ,34.5 ,24.3 ,33.8 ,39.1 ,33.5 ,33.2 ,,,,,,26.8 ,24.0 ,24.3 ,2.62 ,24.0 ,0.05 ,0.04 ,15.62 ,-,-,517 ,0.50 ,20.06 ,3.51 ,,0.02 ,,""
2014/6/19 23:00,DS,-2083 ,0.003 ,35.4 ,,40.0 ,,,30.6 ,5.80 ,,33.7 ,42.4 ,21.7 ,34.5 ,33.7 ,34.6 ,31.0 ,34.5 ,24.4 ,33.9 ,39.2 ,33.5 ,33.2 ,,,,,,26.8 ,24.0 ,24.3 ,2.62 ,24.0 ,0.05 ,0.04 ,15.62 ,-,-,517 ,0.51 ,19.22 ,3.51 ,,0.02 ,,""
2014/6/20 5:00,DS,-2083 ,0.003 ,35.4 ,,40.1 ,,,30.8 ,5.62 ,,33.7 ,42.4 ,21.7 ,34.5 ,33.7 ,34.6 ,31.0 ,34.6 ,24.5 ,33.9 ,39.2 ,33.5 ,33.2 ,,,,,,26.9 ,24.0 ,24.3 ,2.62 ,24.1 ,0.05 ,0.04 ,15.62 ,-,-,517 ,0.51 ,19.88 ,3.51 ,,0.02 ,,""
2014/6/20 11:00,DS,-2083 ,0.003 ,35.4 ,,40.0 ,,,30.8 ,5.63 ,,33.8 ,42.4 ,21.7 ,34.5 ,33.8 ,34.6 ,31.0 ,34.6 ,24.5 ,33.9 ,39.2 ,33.6 ,33.2 ,,,,,,26.9 ,24.0 ,24.3 ,2.62 ,24.1 ,0.05 ,0.04 ,15.62 ,-,-,517 ,0.51 ,19.22 ,3.51 ,,0.02 ,,""
2014/6/20 17:00,DS,-2083 ,0.003 ,35.4 ,,40.1 ,,,30.9 ,5.56 ,,33.8 ,42.5 ,21.7 ,34.6 ,33.8 ,34.7 ,31.1 ,34.6 ,24.6 ,34.0 ,39.3 ,33.6 ,33.3 ,,,,,,26.9 ,24.0 ,24.3 ,2.61 ,24.2 ,0.05 ,0.04 ,15.62 ,-,-,517 ,0.51 ,19.69 ,3.51 ,,0.02 ,,""
2014/6/20 23:00,DS,-2083 ,0.003 ,35.4 ,,40.3 ,,,31.0 ,5.39 ,,33.8 ,42.5 ,21.7 ,34.6 ,33.9 ,34.7 ,31.1 ,34.6 ,24.6 ,34.0 ,39.3 ,33.6 ,33.3 ,,,,,,26.9 ,24.0 ,24.4 ,2.61 ,24.3 ,0.05 ,0.04 ,15.62 ,-,-,517 ,0.51 ,19.50 ,3.51 ,,0.02 ,,""
2014/6/21 5:00,DS,-2083 ,0.003 ,35.5 ,,42.1 ,,,31.0 ,5.34 ,,33.8 ,42.5 ,21.8 ,34.6 ,33.8 ,34.7 ,31.1 ,34.7 ,24.7 ,34.0 ,39.4 ,33.6 ,33.3 ,,,,,,27.0 ,24.0 ,24.4 ,2.60 ,24.3 ,0.05 ,0.04 ,15.62 ,-,-,517 ,0.51 ,19.59 ,3.51 ,,0.02 ,,""
2014/6/21 11:00,DS,-2083 ,0.003 ,35.5 ,,42.4 ,,,31.0 ,5.41 ,,33.8 ,42.5 ,21.8 ,34.6 ,33.9 ,34.7 ,31.1 ,34.7 ,24.7 ,34.0 ,39.4 ,33.6 ,33.4 ,,,,,,27.0 ,24.0 ,24.4 ,2.59 ,24.3 ,0.05 ,0.04 ,15.63 ,-,-,518 ,0.51 ,19.22 ,3.51 ,,0.02 ,,""
2014/6/21 17:00,DS,-2084 ,0.003 ,35.5 ,,42.7 ,,,30.9 ,5.58 ,,33.9 ,42.5 ,21.9 ,34.7 ,33.9 ,34.7 ,31.1 ,34.7 ,24.7 ,34.0 ,39.4 ,33.7 ,33.4 ,,,,,,27.0 ,24.0 ,24.4 ,2.58 ,24.2 ,0.05 ,0.04 ,15.63 ,-,-,518 ,0.51 ,20.06 ,3.51 ,,0.02 ,,""
2014/6/21 23:00,DS,-2083 ,0.003 ,35.5 ,,42.8 ,,,30.9 ,5.70 ,,33.9 ,42.5 ,21.9 ,34.6 ,33.9 ,34.7 ,31.1 ,34.7 ,24.7 ,34.0 ,39.5 ,33.7 ,33.4 ,,,,,,27.0 ,24.0 ,24.4 ,2.57 ,24.2 ,0.04 ,0.04 ,15.63 ,-,-,518 ,0.51 ,19.78 ,3.51 ,,0.02 ,,""
2014/6/22 5:00,DS,-2083 ,0.003 ,35.5 ,,43.0 ,,,30.9 ,5.86 ,,33.9 ,42.6 ,21.9 ,34.7 ,33.9 ,34.8 ,31.2 ,34.7 ,24.7 ,34.0 ,39.5 ,33.7 ,33.4 ,,,,,,27.1 ,24.0 ,24.5 ,2.56 ,24.1 ,0.04 ,0.04 ,15.63 ,-,-,518 ,0.51 ,19.22 ,3.51 ,,0.02 ,,""
2014/6/22 11:00,DS,-2083 ,0.003 ,35.6 ,,43.1 ,,,30.9 ,5.99 ,,33.9 ,42.6 ,21.9 ,34.7 ,33.9 ,34.8 ,31.1 ,34.8 ,24.7 ,34.1 ,39.6 ,33.8 ,33.4 ,,,,,,27.1 ,24.0 ,24.5 ,2.55 ,24.1 ,0.04 ,0.03 ,15.63 ,-,-,518 ,0.51 ,19.78 ,3.51 ,,0.02 ,,""
2014/6/22 17:00,DS,-2083 ,0.003 ,35.6 ,,43.0 ,,,30.9 ,6.11 ,,33.9 ,42.6 ,21.9 ,34.7 ,33.9 ,34.8 ,31.1 ,34.8 ,24.7 ,34.1 ,39.6 ,33.8 ,33.4 ,,,,,,27.2 ,24.1 ,24.5 ,2.55 ,24.2 ,0.04 ,0.03 ,15.63 ,-,-,518 ,0.51 ,19.78 ,3.51 ,,0.02 ,,""
2014/6/22 23:00,DS,-2083 ,0.003 ,35.6 ,,42.9 ,,,31.0 ,5.93 ,,34.0 ,42.6 ,22.0 ,34.7 ,33.9 ,34.8 ,31.1 ,34.8 ,24.7 ,34.1 ,39.5 ,33.7 ,33.5 ,,,,,,27.2 ,24.1 ,24.6 ,2.54 ,24.2 ,0.04 ,0.03 ,15.63 ,-,-,518 ,0.51 ,19.41 ,3.51 ,,0.02 ,,""
2014/6/23 5:00,DS,-2083 ,0.003 ,35.6 ,,42.8 ,,,31.1 ,5.82 ,,34.0 ,42.6 ,22.0 ,34.8 ,34.0 ,34.8 ,31.2 ,34.8 ,24.7 ,34.1 ,39.6 ,33.8 ,33.5 ,,,,,,27.2 ,24.1 ,24.6 ,2.53 ,24.2 ,0.04 ,0.03 ,15.63 ,-,-,518 ,0.51 ,20.34 ,3.51 ,,0.02 ,,""
2014/6/23 11:00,DS,-2083 ,0.003 ,35.6 ,,42.7 ,,,31.2 ,5.75 ,,34.0 ,42.6 ,22.0 ,34.7 ,34.0 ,34.8 ,31.5 ,34.8 ,24.4 ,34.1 ,39.2 ,33.8 ,33.5 ,,,,,,27.2 ,24.1 ,24.6 ,2.52 ,24.1 ,0.04 ,0.04 ,15.62 ,-,-,517 ,0.51 ,20.16 ,3.51 ,,0.02 ,,""
2014/6/23 17:00,DS,-2083 ,0.003 ,35.6 ,,42.7 ,,,31.3 ,5.84 ,,34.0 ,42.6 ,22.0 ,34.8 ,34.0 ,34.9 ,31.5 ,34.9 ,24.6 ,34.2 ,39.2 ,33.8 ,33.5 ,,,,,,27.3 ,24.1 ,24.6 ,2.51 ,24.1 ,0.05 ,0.04 ,15.40 ,-,-,500 ,0.49 ,20.16 ,3.51 ,,0.02 ,,""
2014/6/23 23:00,DS,-2084 ,0.003 ,35.6 ,,42.9 ,,,31.3 ,5.67 ,,34.0 ,42.6 ,22.0 ,34.8 ,34.0 ,34.9 ,31.5 ,34.9 ,24.6 ,34.2 ,39.2 ,33.8 ,33.5 ,,,,,,27.3 ,24.2 ,24.6 ,2.49 ,24.0 ,0.05 ,0.04 ,15.40 ,-,-,500 ,0.49 ,18.75 ,3.50 ,,0.02 ,,""
2014/6/24 5:00,DS,-2084 ,0.003 ,35.6 ,,43.1 ,,,31.2 ,5.53 ,,34.0 ,42.7 ,22.1 ,34.8 ,34.0 ,34.9 ,31.4 ,34.9 ,24.5 ,34.2 ,39.3 ,33.8 ,33.5 ,,,,,,27.3 ,24.2 ,24.6 ,2.47 ,23.9 ,0.05 ,0.03 ,15.40 ,-,-,500 ,0.49 ,19.22 ,3.50 ,,0.02 ,,""
2014/6/24 11:00,DS,-2083 ,0.003 ,35.6 ,,43.3 ,,,31.2 ,5.51 ,,34.0 ,42.7 ,22.1 ,34.8 ,34.1 ,34.9 ,32.6 ,35.0 ,23.0 ,34.2 ,38.0 ,33.8 ,33.6 ,,,,,,27.3 ,24.2 ,24.6 ,2.47 ,23.8 ,0.05 ,0.04 ,15.40 ,-,-,500 ,0.49 ,18.66 ,3.50 ,,0.02 ,,""
2014/6/24 17:00,DS,-2083 ,0.003 ,35.7 ,,43.5 ,,,31.0 ,5.57 ,,34.1 ,42.7 ,22.1 ,34.8 ,34.0 ,34.9 ,32.0 ,35.0 ,24.0 ,34.2 ,38.9 ,33.9 ,33.6 ,,,,,,27.3 ,24.2 ,24.7 ,2.47 ,23.8 ,0.05 ,0.03 ,15.40 ,-,-,500 ,0.49 ,18.09 ,3.50 ,,0.02 ,,""
2014/6/24 23:00,DS,-2083 ,0.003 ,35.8 ,,43.4 ,,,30.9 ,5.38 ,,34.1 ,42.7 ,22.2 ,34.8 ,34.1 ,34.9 ,31.7 ,35.0 ,24.1 ,34.2 ,39.1 ,33.9 ,33.6 ,,,,,,27.3 ,24.3 ,24.7 ,2.46 ,23.9 ,0.05 ,0.04 ,15.40 ,-,-,500 ,0.49 ,18.94 ,3.50 ,,0.02 ,,""
2014/6/25 5:00,DS,-2083 ,0.003 ,35.8 ,,43.2 ,,,30.9 ,5.18 ,,34.1 ,42.7 ,22.2 ,34.8 ,34.1 ,35.0 ,31.6 ,35.0 ,24.1 ,34.2 ,39.2 ,33.9 ,33.6 ,,,,,,27.3 ,24.2 ,24.7 ,2.45 ,23.8 ,0.05 ,0.04 ,15.40 ,-,-,500 ,0.49 ,18.09 ,3.50 ,,0.02 ,,""
2014/6/25 11:00,DS,-2083 ,0.003 ,35.8 ,,44.1 ,,,30.9 ,5.12 ,,34.1 ,42.7 ,22.2 ,34.8 ,34.1 ,34.9 ,31.6 ,35.0 ,24.1 ,34.3 ,39.3 ,33.9 ,33.6 ,,,,,,27.2 ,24.2 ,24.7 ,2.44 ,23.8 ,0.05 ,0.04 ,15.40 ,-,-,500 ,0.49 ,18.19 ,3.50 ,,0.02 ,,""
2014/6/25 17:00,DS,-2084 ,0.003 ,35.8 ,,44.1 ,,,30.9 ,5.24 ,,34.1 ,42.8 ,22.2 ,34.9 ,34.2 ,35.0 ,31.7 ,35.0 ,24.2 ,34.3 ,39.3 ,33.9 ,33.6 ,,,,,,27.2 ,24.3 ,24.7 ,2.45 ,23.9 ,0.05 ,0.04 ,15.40 ,-,-,500 ,0.49 ,18.47 ,3.49 ,,0.02 ,,""
2014/6/25 23:00,DS,-2084 ,0.003 ,35.8 ,,44.2 ,,,30.8 ,5.18 ,,34.1 ,42.8 ,22.3 ,34.9 ,34.2 ,34.9 ,31.6 ,35.0 ,24.2 ,34.3 ,39.4 ,33.9 ,33.6 ,,,,,,27.2 ,24.3 ,24.7 ,2.45 ,24.0 ,0.05 ,0.04 ,15.41 ,-,-,501 ,0.49 ,18.75 ,3.50 ,,0.02 ,,""
2014/6/26 5:00,DS,-2083 ,0.003 ,35.8 ,,44.0 ,,,30.8 ,5.23 ,,34.2 ,42.8 ,22.3 ,34.9 ,34.2 ,35.0 ,31.6 ,35.0 ,24.3 ,34.3 ,39.5 ,33.9 ,33.6 ,,,,,,27.2 ,24.3 ,24.7 ,2.43 ,24.1 ,0.05 ,0.04 ,15.41 ,-,-,501 ,0.49 ,18.66 ,3.50 ,,0.02 ,,""
2014/6/26 11:00,DS,-2083 ,0.003 ,35.8 ,,44.1 ,,,30.7 ,5.23 ,,34.2 ,42.8 ,22.3 ,34.9 ,34.2 ,35.0 ,31.6 ,35.0 ,24.2 ,34.3 ,39.5 ,34.0 ,33.6 ,,,,,,27.2 ,24.3 ,24.7 ,2.42 ,24.0 ,0.05 ,0.04 ,15.41 ,-,-,501 ,0.49 ,18.94 ,3.50 ,,0.02 ,,""
2014/6/26 17:00,DS,-2083 ,0.003 ,35.9 ,,43.8 ,,,30.6 ,5.52 ,,34.2 ,42.8 ,22.3 ,34.9 ,34.2 ,35.0 ,31.6 ,35.0 ,24.3 ,34.3 ,39.5 ,34.0 ,33.7 ,,,,,,27.2 ,24.3 ,24.7 ,2.43 ,24.1 ,0.05 ,0.04 ,15.41 ,-,-,501 ,0.49 ,18.00 ,3.50 ,,0.02 ,,""
2014/6/26 23:00,DS,-2084 ,0.003 ,35.9 ,,43.9 ,,,30.6 ,5.51 ,,34.2 ,42.8 ,22.3 ,34.9 ,34.2 ,35.0 ,31.6 ,35.0 ,24.2 ,34.3 ,39.6 ,34.0 ,33.7 ,,,,,,27.2 ,24.3 ,24.7 ,2.44 ,24.3 ,0.04 ,0.03 ,15.41 ,-,-,501 ,0.49 ,18.09 ,3.50 ,,0.02 ,,""
2014/6/27 5:00,DS,-2083 ,0.003 ,35.9 ,,43.6 ,,,30.6 ,5.59 ,,34.2 ,42.9 ,22.4 ,35.0 ,34.2 ,35.0 ,31.6 ,35.1 ,24.5 ,34.3 ,39.6 ,34.0 ,33.7 ,,,,,,27.2 ,24.3 ,24.8 ,2.43 ,24.4 ,0.04 ,0.03 ,15.41 ,-,-,501 ,0.49 ,18.56 ,3.50 ,,0.02 ,,""
2014/6/27 11:00,DS,-2084 ,0.003 ,35.9 ,,43.7 ,,,30.6 ,5.65 ,,34.3 ,42.9 ,22.4 ,35.0 ,34.3 ,35.0 ,31.5 ,35.1 ,24.3 ,34.3 ,39.7 ,34.0 ,33.8 ,,,,,,27.2 ,24.3 ,24.7 ,2.43 ,24.4 ,0.04 ,0.03 ,15.41 ,-,-,501 ,0.49 ,19.31 ,3.50 ,,0.02 ,,""
2014/6/27 17:00,DS,-2084 ,0.003 ,35.9 ,,44.0 ,,,30.6 ,5.90 ,,34.3 ,42.9 ,22.4 ,35.0 ,34.3 ,35.0 ,31.5 ,35.1 ,24.4 ,34.4 ,39.8 ,34.1 ,33.8 ,,,,,,27.2 ,24.3 ,24.7 ,2.44 ,24.5 ,0.04 ,0.03 ,15.41 ,-,-,501 ,0.49 ,18.28 ,3.50 ,,0.02 ,,""
2014/6/27 23:00,DS,-2084 ,0.003 ,36.0 ,,41.0 ,,,30.6 ,5.90 ,,34.3 ,42.9 ,22.5 ,35.0 ,34.3 ,35.1 ,31.5 ,35.1 ,24.4 ,34.4 ,39.8 ,34.1 ,33.8 ,,,,,,27.2 ,24.3 ,24.7 ,2.44 ,24.6 ,0.04 ,0.03 ,15.41 ,-,-,501 ,0.49 ,18.00 ,3.50 ,,0.02 ,,""
2014/6/28 5:00,DS,-2083 ,0.003 ,36.0 ,,41.3 ,,,30.7 ,6.06 ,,34.3 ,43.0 ,22.5 ,35.0 ,34.3 ,35.1 ,31.6 ,35.2 ,24.4 ,34.4 ,39.8 ,34.1 ,33.8 ,,,,,,27.2 ,24.3 ,24.8 ,2.44 ,24.7 ,0.04 ,0.03 ,15.41 ,-,-,501 ,0.49 ,18.84 ,3.50 ,,0.02 ,,""
2014/6/28 11:00,DS,-2083 ,0.003 ,36.0 ,,41.2 ,,,30.8 ,6.13 ,,34.3 ,43.0 ,22.5 ,35.0 ,34.3 ,35.1 ,31.6 ,35.2 ,24.4 ,34.5 ,39.9 ,34.1 ,33.8 ,,,,,,27.2 ,24.3 ,24.8 ,2.44 ,24.8 ,0.03 ,0.03 ,15.41 ,-,-,501 ,0.49 ,19.41 ,3.50 ,,0.02 ,,""
2014/6/28 17:00,DS,-2083 ,0.003 ,36.0 ,,40.9 ,,,30.8 ,6.35 ,,34.4 ,43.0 ,22.5 ,35.1 ,34.4 ,35.2 ,31.5 ,35.3 ,24.5 ,34.5 ,40.0 ,34.2 ,33.9 ,,,,,,27.3 ,24.3 ,24.8 ,2.44 ,24.9 ,0.03 ,0.03 ,15.41 ,-,-,501 ,0.49 ,19.13 ,3.50 ,,0.02 ,,""
2014/6/28 23:00,DS,-2083 ,0.003 ,36.1 ,,40.8 ,,,30.8 ,6.39 ,,34.4 ,43.0 ,22.6 ,35.1 ,34.3 ,35.1 ,31.4 ,35.2 ,24.5 ,34.5 ,40.1 ,34.2 ,33.9 ,,,,,,27.3 ,24.3 ,24.8 ,2.43 ,25.0 ,0.03 ,0.03 ,15.41 ,-,-,501 ,0.49 ,19.03 ,3.50 ,,0.02 ,,""
2014/6/29 5:00,DS,-2083 ,0.003 ,36.1 ,,40.9 ,,,30.9 ,6.58 ,,34.4 ,43.1 ,22.6 ,35.1 ,34.4 ,35.2 ,31.6 ,35.3 ,24.6 ,34.5 ,40.1 ,34.2 ,33.9 ,,,,,,27.3 ,24.3 ,24.8 ,2.42 ,24.9 ,0.03 ,0.02 ,15.43 ,-,-,502 ,0.49 ,19.59 ,3.50 ,,0.02 ,,""
2014/6/29 11:00,DS,-2083 ,0.003 ,36.1 ,,41.0 ,,,30.9 ,6.49 ,,34.5 ,43.0 ,22.6 ,35.2 ,34.5 ,35.2 ,31.6 ,35.3 ,24.5 ,34.5 ,40.1 ,34.2 ,33.9 ,,,,,,27.4 ,24.3 ,24.8 ,2.41 ,25.0 ,0.03 ,0.03 ,15.43 ,-,-,502 ,0.49 ,19.03 ,3.50 ,,0.02 ,,""
2014/6/29 17:00,DS,-2082 ,0.003 ,36.1 ,,41.0 ,,,31.0 ,6.38 ,,34.5 ,43.1 ,22.6 ,35.2 ,34.5 ,35.2 ,31.6 ,35.3 ,24.5 ,34.6 ,40.2 ,34.2 ,34.0 ,,,,,,27.4 ,24.4 ,24.8 ,2.41 ,25.1 ,0.03 ,0.03 ,15.43 ,-,-,502 ,0.49 ,18.94 ,3.50 ,,0.02 ,,""
2014/6/29 23:00,DS,-2082 ,0.003 ,36.1 ,,40.9 ,,,30.9 ,6.00 ,,34.5 ,43.0 ,22.6 ,35.2 ,34.5 ,35.2 ,31.6 ,35.3 ,24.5 ,34.6 ,40.2 ,34.2 ,33.9 ,,,,,,27.4 ,24.4 ,24.9 ,2.40 ,25.1 ,0.03 ,0.03 ,15.43 ,-,-,502 ,0.49 ,18.19 ,3.50 ,,0.02 ,,""
2014/6/30 5:00,DS,-2083 ,0.003 ,36.1 ,,41.0 ,,,30.9 ,5.78 ,,34.5 ,43.0 ,22.7 ,35.1 ,34.5 ,35.2 ,31.6 ,35.3 ,24.5 ,34.5 ,40.2 ,34.2 ,34.0 ,,,,,,27.4 ,24.4 ,24.9 ,2.38 ,25.0 ,0.04 ,0.03 ,15.43 ,-,-,502 ,0.49 ,18.38 ,3.50 ,,0.02 ,,""
2014/6/30 11:00,DS,-2081 ,0.003 ,36.1 ,,41.2 ,,,30.8 ,5.70 ,,34.5 ,43.0 ,22.7 ,35.2 ,34.5 ,35.3 ,31.6 ,35.4 ,24.5 ,34.6 ,40.3 ,34.3 ,34.0 ,,,,,,27.4 ,24.4 ,24.9 ,2.36 ,24.9 ,0.04 ,0.03 ,15.43 ,-,-,502 ,0.49 ,18.47 ,3.50 ,,0.02 ,,""
2014/6/30 17:00,DS,-2081 ,0.003 ,36.1 ,,41.3 ,,,30.9 ,5.78 ,,34.5 ,43.1 ,22.7 ,35.2 ,34.5 ,35.3 ,31.6 ,35.4 ,24.6 ,34.6 ,40.3 ,34.3 ,34.0 ,,,,,,27.4 ,24.4 ,24.9 ,2.35 ,24.8 ,0.04 ,0.03 ,15.43 ,-,-,502 ,0.49 ,18.94 ,3.49 ,,0.02 ,,""
2014/6/30 23:00,DS,-2083 ,0.003 ,36.1 ,,41.3 ,,,30.9 ,5.74 ,,34.5 ,43.1 ,22.7 ,35.2 ,34.5 ,35.3 ,31.8 ,35.4 ,24.5 ,34.6 ,40.3 ,34.3 ,34.0 ,,,,,,27.4 ,24.5 ,24.9 ,2.34 ,24.7 ,0.04 ,0.03 ,15.43 ,-,-,502 ,0.49 ,18.28 ,3.50 ,,0.02 ,,""
2014/7/1 5:00,DS,-2082 ,0.003 ,36.2 ,,41.4 ,,,31.0 ,5.72 ,,34.5 ,43.1 ,22.7 ,35.3 ,34.5 ,35.3 ,31.6 ,35.5 ,24.5 ,34.7 ,40.4 ,34.3 ,34.1 ,,,,,,27.5 ,24.5 ,25.0 ,2.34 ,24.7 ,0.05 ,0.03 ,15.43 ,-,-,502 ,0.49 ,18.38 ,3.50 ,,0.02 ,,""
2014/7/1 11:00,DS,-2081 ,0.003 ,36.2 ,,41.4 ,,,30.9 ,5.62 ,,34.5 ,43.2 ,22.8 ,35.3 ,34.5 ,35.3 ,31.3 ,35.6 ,23.5 ,34.7 ,41.0 ,34.3 ,34.1 ,,,,,,27.5 ,24.5 ,25.0 ,2.34 ,24.7 ,0.05 ,0.03 ,15.43 ,-,-,502 ,0.49 ,18.38 ,3.50 ,,0.02 ,,""
2014/7/1 17:00,DS,-2082 ,0.003 ,36.2 ,,41.5 ,,,30.9 ,5.75 ,,34.6 ,43.2 ,22.8 ,35.3 ,34.6 ,35.4 ,31.2 ,35.6 ,22.9 ,34.7 ,41.3 ,34.3 ,34.1 ,,,,,,27.6 ,24.5 ,25.0 ,2.34 ,24.8 ,0.04 ,0.03 ,15.43 ,-,-,502 ,0.49 ,18.84 ,3.49 ,,0.02 ,,""
2014/7/1 23:00,DS,-2082 ,0.003 ,36.2 ,,41.6 ,,,31.0 ,5.72 ,,34.6 ,43.2 ,22.8 ,35.3 ,34.6 ,35.4 ,31.3 ,35.1 ,22.6 ,34.7 ,41.3 ,34.4 ,34.1 ,,,,,,27.6 ,24.6 ,25.0 ,2.33 ,24.9 ,0.05 ,0.03 ,15.43 ,-,-,502 ,0.49 ,17.91 ,3.50 ,,0.02 ,,""
2014/7/2 5:00,DS,-2081 ,0.003 ,36.2 ,,41.6 ,,,31.0 ,5.73 ,,34.6 ,43.2 ,22.8 ,35.3 ,34.6 ,35.4 ,31.3 ,35.1 ,22.6 ,34.7 ,41.4 ,34.4 ,34.1 ,,,,,,27.6 ,24.6 ,25.1 ,2.31 ,24.9 ,0.04 ,0.03 ,15.43 ,-,-,502 ,0.49 ,18.00 ,3.50 ,,0.02 ,,""
2014/7/2 11:00,DS,-2081 ,0.003 ,36.2 ,,41.6 ,,,31.0 ,5.75 ,,34.6 ,43.2 ,22.9 ,35.3 ,34.6 ,35.4 ,31.1 ,35.4 ,22.5 ,34.7 ,41.5 ,34.4 ,34.1 ,,,,,,27.6 ,24.6 ,25.1 ,2.31 ,24.8 ,0.04 ,0.03 ,15.41 ,-,-,501 ,0.49 ,17.72 ,3.50 ,,0.02 ,,""
2014/7/2 17:00,DS,-2082 ,0.003 ,36.3 ,,41.6 ,,,31.1 ,6.03 ,,34.6 ,43.3 ,22.9 ,35.4 ,34.7 ,35.4 ,31.2 ,35.1 ,22.5 ,34.8 ,41.5 ,34.4 ,34.1 ,,,,,,27.6 ,24.6 ,25.1 ,2.32 ,24.9 ,0.04 ,0.03 ,15.41 ,-,-,501 ,0.49 ,18.00 ,3.47 ,,0.02 ,,""
2014/7/2 23:00,DS,-2082 ,0.003 ,36.3 ,,41.6 ,,,31.1 ,6.02 ,,34.7 ,43.3 ,22.9 ,35.4 ,34.6 ,35.5 ,32.0 ,35.2 ,21.4 ,34.8 ,40.7 ,34.4 ,34.2 ,,,,,,27.7 ,24.7 ,25.1 ,2.33 ,25.1 ,0.04 ,0.03 ,15.41 ,-,-,501 ,0.49 ,18.09 ,3.47 ,,0.02 ,,""
2014/7/3 5:00,DS,-2083 ,0.003 ,36.3 ,,41.6 ,,,31.2 ,6.15 ,,34.7 ,43.3 ,22.9 ,35.4 ,34.7 ,35.5 ,32.2 ,35.2 ,21.2 ,34.8 ,40.5 ,34.5 ,34.2 ,,,,,,27.7 ,24.7 ,25.2 ,2.31 ,25.1 ,0.04 ,0.03 ,15.41 ,-,-,501 ,0.49 ,18.75 ,3.46 ,,0.02 ,,""
2014/7/3 11:00,DS,-2082 ,0.003 ,36.3 ,,41.6 ,,,31.2 ,6.25 ,,34.7 ,43.3 ,22.9 ,35.4 ,34.7 ,35.6 ,32.3 ,35.2 ,20.8 ,34.8 ,40.5 ,34.5 ,34.2 ,,,,,,27.7 ,24.8 ,25.2 ,2.30 ,25.1 ,0.04 ,0.03 ,15.41 ,-,-,501 ,0.49 ,18.19 ,3.47 ,,0.02 ,,""
2014/7/3 17:00,DS,-2081 ,0.003 ,36.3 ,,41.7 ,,,31.3 ,6.39 ,,34.7 ,43.4 ,23.0 ,35.4 ,34.7 ,35.6 ,32.4 ,35.2 ,20.6 ,34.8 ,40.4 ,34.5 ,34.2 ,,,,,,27.7 ,24.8 ,25.2 ,2.31 ,25.1 ,0.06 ,0.05 ,15.41 ,-,-,501 ,0.49 ,19.78 ,3.47 ,,0.02 ,,""
2014/7/3 23:00,DS,-2081 ,0.003 ,36.3 ,,41.6 ,,,31.4 ,6.44 ,,34.8 ,43.4 ,23.0 ,35.5 ,34.8 ,35.6 ,32.7 ,35.3 ,20.3 ,34.9 ,40.2 ,34.5 ,34.3 ,,,,,,27.8 ,24.8 ,25.2 ,2.31 ,25.3 ,0.06 ,0.05 ,15.41 ,-,-,501 ,0.49 ,19.97 ,3.47 ,,0.02 ,,""
2014/7/4 5:00,DS,-2081 ,0.003 ,36.4 ,,41.8 ,,,31.5 ,6.39 ,,34.8 ,43.4 ,23.1 ,35.5 ,34.7 ,35.6 ,34.7 ,35.3 ,17.7 ,34.9 ,38.0 ,34.5 ,34.3 ,,,,,,27.8 ,24.8 ,25.3 ,2.31 ,25.4 ,0.06 ,0.05 ,15.41 ,-,-,501 ,0.49 ,20.34 ,3.47 ,,0.02 ,,""
2014/7/4 11:00,DS,-2081 ,0.003 ,36.4 ,,41.8 ,,,31.5 ,6.30 ,,34.8 ,43.4 ,23.1 ,35.5 ,34.8 ,35.7 ,34.5 ,35.4 ,17.9 ,34.9 ,38.3 ,34.6 ,34.3 ,,,,,,27.9 ,24.8 ,25.3 ,2.30 ,25.5 ,0.06 ,0.05 ,15.41 ,-,-,501 ,0.49 ,18.28 ,3.47 ,,0.02 ,,""
2014/7/4 17:00,DS,-2081 ,0.003 ,36.4 ,,41.8 ,,,31.5 ,6.24 ,,34.9 ,43.5 ,23.1 ,35.6 ,34.9 ,35.8 ,34.5 ,35.4 ,18.0 ,35.0 ,38.4 ,34.6 ,34.3 ,,,,,,27.9 ,24.9 ,25.4 ,2.29 ,25.5 ,0.06 ,0.05 ,15.41 ,-,-,501 ,0.49 ,19.78 ,3.47 ,,0.02 ,,""
2014/7/4 23:00,DS,-2083 ,0.003 ,36.4 ,,42.0 ,,,31.5 ,6.09 ,,34.9 ,43.2 ,23.1 ,35.6 ,34.9 ,35.7 ,34.3 ,35.4 ,18.0 ,35.0 ,38.6 ,34.6 ,34.3 ,,,,,,27.9 ,24.9 ,25.4 ,2.28 ,25.4 ,0.05 ,0.05 ,15.41 ,-,-,501 ,0.49 ,19.50 ,3.47 ,,0.02 ,,""
2014/7/5 5:00,DS,-2081 ,0.003 ,36.5 ,,42.0 ,,,31.4 ,5.99 ,,34.9 ,43.4 ,23.1 ,35.6 ,34.9 ,35.8 ,34.3 ,35.4 ,18.1 ,35.0 ,38.6 ,34.6 ,34.4 ,,,,,,28.0 ,24.9 ,25.4 ,2.26 ,25.3 ,0.05 ,0.05 ,15.43 ,-,-,502 ,0.49 ,18.66 ,3.47 ,,0.02 ,,""
2014/7/5 11:00,DS,-2082 ,0.003 ,36.5 ,,42.0 ,,,31.4 ,5.82 ,,34.9 ,43.4 ,23.2 ,35.6 ,34.9 ,35.8 ,34.3 ,35.5 ,18.2 ,35.0 ,38.7 ,34.7 ,34.3 ,,,,,,28.0 ,24.9 ,25.4 ,2.24 ,25.2 ,0.06 ,0.05 ,15.43 ,-,-,502 ,0.49 ,19.50 ,3.47 ,,0.02 ,,""
2014/7/5 17:00,DS,-2082 ,0.003 ,36.5 ,,42.0 ,,,31.5 ,5.84 ,,35.0 ,43.3 ,23.2 ,35.6 ,34.9 ,35.8 ,34.2 ,35.5 ,18.4 ,35.0 ,38.9 ,34.7 ,34.5 ,,,,,,28.0 ,25.0 ,25.4 ,2.24 ,25.1 ,0.06 ,0.05 ,15.43 ,-,-,502 ,0.49 ,19.22 ,3.46 ,,0.02 ,,""
2014/7/5 23:00,DS,-2082 ,0.003 ,36.5 ,,41.9 ,,,31.6 ,5.73 ,,35.0 ,43.4 ,23.2 ,35.7 ,34.9 ,35.8 ,34.2 ,35.5 ,18.6 ,35.0 ,38.9 ,34.7 ,34.4 ,,,,,,28.1 ,25.0 ,25.4 ,2.23 ,25.1 ,0.06 ,0.05 ,15.43 ,-,-,502 ,0.49 ,18.84 ,3.47 ,,0.02 ,,""
2014/7/6 5:00,DS,-2081 ,0.003 ,36.5 ,,42.0 ,,,31.6 ,5.75 ,,35.0 ,43.4 ,23.3 ,35.7 ,35.0 ,35.9 ,34.2 ,35.6 ,18.6 ,35.1 ,39.0 ,34.7 ,34.5 ,,,,,,28.1 ,25.0 ,25.5 ,2.22 ,25.1 ,0.06 ,0.05 ,15.43 ,-,-,502 ,0.49 ,18.84 ,3.47 ,,0.02 ,,""
2014/7/6 11:00,DS,-2082 ,0.003 ,36.5 ,,42.0 ,,,31.5 ,5.82 ,,35.0 ,43.5 ,23.2 ,35.7 ,35.0 ,35.8 ,32.2 ,35.6 ,21.2 ,35.1 ,41.3 ,34.8 ,34.5 ,,,,,,28.1 ,25.0 ,25.5 ,2.21 ,25.1 ,0.06 ,0.05 ,15.43 ,-,-,502 ,0.49 ,18.28 ,3.47 ,,0.02 ,,""
2014/7/6 17:00,DS,-2081 ,0.003 ,36.5 ,,41.9 ,,,31.6 ,5.97 ,,35.0 ,43.5 ,23.2 ,35.8 ,35.0 ,35.8 ,31.9 ,35.6 ,21.9 ,35.1 ,41.7 ,34.8 ,34.5 ,,,,,,28.2 ,25.1 ,25.5 ,2.21 ,25.2 ,0.06 ,0.05 ,15.43 ,-,-,502 ,0.49 ,18.19 ,3.47 ,,0.02 ,,""
2014/7/6 23:00,DS,-2081 ,0.003 ,36.6 ,,41.9 ,,,31.7 ,5.99 ,,35.0 ,43.5 ,23.3 ,35.8 ,35.0 ,35.8 ,31.8 ,35.6 ,22.1 ,35.1 ,41.8 ,34.8 ,34.5 ,,,,,,28.2 ,25.1 ,25.5 ,2.21 ,25.2 ,0.05 ,0.05 ,15.43 ,-,-,502 ,0.49 ,18.28 ,3.46 ,,0.02 ,,""
2014/7/7 5:00,DS,-2081 ,0.003 ,36.6 ,,41.9 ,,,31.6 ,6.08 ,,35.0 ,43.5 ,23.3 ,35.8 ,35.0 ,35.9 ,31.8 ,35.6 ,22.2 ,35.1 ,41.8 ,34.8 ,34.5 ,,,,,,28.2 ,25.1 ,25.5 ,2.21 ,25.2 ,0.05 ,0.04 ,15.43 ,-,-,502 ,0.49 ,19.22 ,3.47 ,,0.02 ,,""
2014/7/7 11:00,DS,-2082 ,0.003 ,36.6 ,,42.1 ,,,31.5 ,6.12 ,,35.0 ,43.5 ,23.3 ,35.8 ,35.0 ,35.9 ,31.8 ,35.6 ,22.1 ,35.2 ,41.9 ,34.8 ,34.6 ,,,,,,28.3 ,25.1 ,25.6 ,2.20 ,25.3 ,0.05 ,0.05 ,15.43 ,-,-,502 ,0.49 ,19.31 ,3.47 ,,0.02 ,,""
2014/7/7 17:00,DS,-2082 ,0.003 ,36.7 ,,42.3 ,,,31.5 ,6.37 ,,35.1 ,43.6 ,23.3 ,35.8 ,35.0 ,35.9 ,31.7 ,35.6 ,22.1 ,35.1 ,42.0 ,34.8 ,34.5 ,,,,,,28.3 ,25.1 ,25.6 ,4.81 ,25.3 ,0.05 ,0.04 ,15.64 ,-,-,519 ,0.51 ,19.59 ,3.46 ,,0.02 ,,""
2014/7/7 23:00,DS,-2081 ,0.003 ,36.7 ,,42.3 ,,,31.4 ,6.22 ,,35.1 ,43.6 ,23.3 ,35.8 ,35.1 ,35.9 ,31.7 ,36.1 ,22.2 ,35.2 ,42.0 ,34.8 ,34.6 ,,,,,,28.3 ,25.2 ,25.6 ,4.80 ,25.3 ,0.05 ,0.04 ,15.64 ,-,-,519 ,0.51 ,19.22 ,3.46 ,,0.02 ,,""
2014/7/8 5:00,DS,-2081 ,0.003 ,36.7 ,,42.3 ,,,31.4 ,6.12 ,,35.1 ,43.6 ,23.4 ,35.8 ,35.1 ,35.9 ,31.7 ,36.3 ,22.2 ,35.2 ,42.1 ,34.9 ,34.6 ,,,,,,28.3 ,25.2 ,25.7 ,4.80 ,25.4 ,0.05 ,0.04 ,15.64 ,-,-,519 ,0.51 ,19.41 ,3.47 ,,0.02 ,,""
2014/7/8 11:00,DS,-2081 ,0.003 ,36.7 ,,42.3 ,,,31.4 ,5.86 ,,35.1 ,43.6 ,23.4 ,35.8 ,35.1 ,35.9 ,31.7 ,36.3 ,22.3 ,35.2 ,42.1 ,34.9 ,34.6 ,,,,,,28.3 ,25.2 ,25.7 ,4.80 ,25.4 ,-,0.04 ,15.64 ,-,-,519 ,0.51 ,18.19 ,3.47 ,,0.02 ,,""
2014/7/8 17:00,DS,-2081 ,0.003 ,36.7 ,,42.3 ,,,31.5 ,6.05 ,,35.2 ,43.6 ,23.4 ,35.8 ,35.1 ,36.0 ,31.7 ,36.3 ,22.3 ,35.2 ,42.1 ,34.9 ,34.6 ,,,,,,28.3 ,25.2 ,25.7 ,4.79 ,25.4 ,0.05 ,0.04 ,15.64 ,-,-,519 ,0.51 ,19.22 ,3.47 ,,0.02 ,,""
2014/7/8 23:00,DS,-2080 ,0.003 ,36.7 ,,42.5 ,,,31.5 ,5.89 ,,35.2 ,43.6 ,23.4 ,35.9 ,35.2 ,36.0 ,31.8 ,36.3 ,22.4 ,35.3 ,42.1 ,34.9 ,34.7 ,,,,,,28.3 ,25.2 ,25.7 ,4.77 ,25.4 ,0.05 ,0.04 ,15.64 ,-,-,519 ,0.51 ,18.75 ,3.47 ,,0.02 ,,""
2014/7/9 5:00,DS,-2080 ,0.003 ,36.7 ,,42.4 ,,,31.6 ,6.05 ,,35.2 ,43.6 ,23.4 ,35.9 ,35.1 ,36.0 ,31.8 ,36.3 ,22.4 ,35.3 ,42.1 ,34.9 ,34.6 ,,,,,,28.3 ,25.2 ,25.7 ,4.76 ,25.3 ,0.05 ,0.04 ,15.64 ,-,-,519 ,0.51 ,19.22 ,3.47 ,,0.02 ,,""
2014/7/9 11:00,DS,-2081 ,0.003 ,36.7 ,,42.4 ,,,31.6 ,6.18 ,,35.2 ,43.6 ,23.5 ,35.9 ,35.1 ,36.0 ,31.8 ,36.3 ,22.5 ,35.3 ,42.1 ,34.9 ,34.6 ,,,,,,28.3 ,25.2 ,25.7 ,4.75 ,25.2 ,0.06 ,0.04 ,15.64 ,-,-,519 ,0.51 ,19.50 ,3.47 ,,0.02 ,,""
2014/7/9 17:00,DS,-2081 ,0.003 ,36.7 ,,42.4 ,,,31.7 ,6.55 ,,35.2 ,43.6 ,23.5 ,35.9 ,35.2 ,36.0 ,31.8 ,36.3 ,22.5 ,35.3 ,42.0 ,34.9 ,34.6 ,,,,,,28.3 ,25.3 ,25.7 ,4.76 ,25.3 ,0.07 ,0.04 ,15.63 ,-,-,518 ,0.51 ,19.50 ,3.47 ,,0.02 ,,""
2014/7/9 23:00,DS,-2081 ,0.003 ,36.7 ,,42.3 ,,,31.6 ,6.36 ,,35.2 ,43.6 ,23.6 ,35.9 ,35.1 ,36.0 ,32.2 ,36.3 ,22.6 ,35.3 ,42.0 ,34.9 ,34.6 ,,,,,,28.3 ,25.3 ,25.7 ,4.76 ,25.5 ,0.07 ,0.04 ,15.63 ,-,-,518 ,0.51 ,19.97 ,3.47 ,,0.02 ,,""
2014/7/10 5:00,DS,-2081 ,0.003 ,36.8 ,,42.1 ,,,31.7 ,6.60 ,,35.2 ,43.6 ,23.6 ,35.9 ,35.2 ,36.0 ,31.9 ,36.3 ,22.6 ,35.3 ,42.1 ,35.0 ,34.7 ,,,,,,28.3 ,25.3 ,25.8 ,4.77 ,25.6 ,0.07 ,0.04 ,15.63 ,-,-,518 ,0.51 ,19.97 ,3.47 ,,0.02 ,,""
2014/7/10 11:00,DS,-2081 ,0.003 ,36.8 ,,42.5 ,,,31.8 ,6.80 ,,35.2 ,43.6 ,23.6 ,35.9 ,35.2 ,36.0 ,31.9 ,36.3 ,22.7 ,35.3 ,42.0 ,35.0 ,34.7 ,,,,,,28.3 ,25.3 ,25.8 ,4.76 ,25.7 ,-,0.02 ,15.63 ,-,-,518 ,0.51 ,20.16 ,3.47 ,,0.02 ,,""
2014/7/10 17:00,DS,-2081 ,0.005 ,36.8 ,,42.2 ,,,31.9 ,7.19 ,,35.2 ,43.6 ,23.6 ,35.9 ,35.1 ,36.0 ,31.9 ,36.3 ,22.8 ,35.3 ,42.0 ,35.0 ,34.7 ,,,,,,28.3 ,25.3 ,25.8 ,4.76 ,25.7 ,0.06 ,0.03 ,15.63 ,-,-,518 ,0.51 ,19.78 ,3.47 ,,0.02 ,,""
2014/7/10 23:00,DS,-2080 ,0.004 ,36.8 ,,42.1 ,,,32.0 ,7.21 ,,35.2 ,43.6 ,23.6 ,36.0 ,35.2 ,36.1 ,32.0 ,36.3 ,22.9 ,35.4 ,42.0 ,35.0 ,34.8 ,,,,,,28.4 ,25.3 ,25.8 ,4.74 ,25.7 ,0.06 ,0.03 ,15.63 ,-,-,518 ,0.51 ,21.28 ,3.47 ,,0.02 ,,""
2014/7/11 5:00,DS,-2080 ,0.005 ,36.8 ,,42.4 ,,,32.1 ,7.40 ,,35.3 ,43.7 ,23.6 ,36.0 ,35.2 ,36.1 ,32.0 ,36.4 ,22.9 ,35.4 ,42.0 ,35.0 ,34.8 ,,,,,,28.4 ,25.4 ,25.8 ,4.74 ,25.7 ,0.06 ,0.03 ,15.63 ,-,-,518 ,0.51 ,19.31 ,3.47 ,,0.02 ,,""
2014/7/11 11:00,DS,-2080 ,0.005 ,36.8 ,,42.3 ,,,32.1 ,7.34 ,,35.3 ,43.7 ,23.6 ,36.0 ,35.2 ,36.1 ,32.0 ,36.3 ,22.9 ,35.3 ,42.0 ,35.0 ,34.8 ,,,,,,28.4 ,25.5 ,25.9 ,4.73 ,25.7 ,0.06 ,0.03 ,15.63 ,-,-,518 ,0.51 ,20.81 ,3.47 ,,0.02 ,,""
2014/7/11 17:00,DS,-2079 ,0.005 ,36.8 ,,42.3 ,,,32.1 ,7.00 ,,35.3 ,43.8 ,23.7 ,36.0 ,35.2 ,36.1 ,32.1 ,36.3 ,22.8 ,35.3 ,42.0 ,35.0 ,34.7 ,,,,,,28.4 ,25.5 ,25.9 ,4.74 ,25.8 ,0.06 ,0.03 ,15.63 ,-,-,518 ,0.51 ,19.03 ,3.47 ,,0.02 ,,""
2014/7/11 23:00,DS,-2079 ,0.005 ,36.8 ,,42.3 ,,,32.0 ,6.61 ,,35.3 ,43.8 ,23.7 ,36.0 ,35.2 ,36.1 ,32.1 ,36.4 ,22.8 ,35.4 ,42.1 ,35.0 ,34.8 ,,,,,,28.4 ,25.6 ,25.9 ,4.75 ,26.0 ,0.07 ,0.04 ,15.63 ,-,-,518 ,0.51 ,19.13 ,3.46 ,,0.02 ,,""
2014/7/12 5:00,DS,-2079 ,0.004 ,36.9 ,,42.4 ,,,32.0 ,6.44 ,,35.3 ,43.8 ,23.7 ,36.1 ,35.3 ,36.1 ,32.1 ,36.4 ,22.8 ,35.4 ,42.1 ,35.1 ,34.9 ,,,,,,28.2 ,25.2 ,25.5 ,4.74 ,26.1 ,0.07 ,0.04 ,15.63 ,-,-,518 ,0.51 ,18.56 ,3.45 ,,0.02 ,,""
2014/7/12 11:00,DS,-2081 ,0.004 ,36.9 ,,42.3 ,,,32.0 ,6.41 ,,35.3 ,43.8 ,23.7 ,36.1 ,35.3 ,36.1 ,32.1 ,36.4 ,22.7 ,35.4 ,42.1 ,35.1 ,34.9 ,,,,,,28.4 ,25.4 ,25.7 ,4.73 ,26.1 ,0.07 ,0.04 ,15.63 ,-,-,518 ,0.51 ,18.00 ,3.45 ,,0.02 ,,""
2014/7/12 17:00,DS,-2079 ,0.004 ,37.0 ,,42.3 ,,,32.1 ,6.50 ,,35.4 ,43.8 ,23.7 ,36.1 ,35.3 ,36.2 ,32.1 ,36.3 ,22.8 ,35.4 ,42.1 ,35.2 ,35.0 ,,,,,,28.4 ,25.5 ,25.8 ,4.72 ,26.1 ,0.07 ,0.04 ,15.63 ,-,-,518 ,0.51 ,18.00 ,3.45 ,,0.02 ,,""
2014/7/12 23:00,DS,-2079 ,0.004 ,36.9 ,,42.4 ,,,32.1 ,6.28 ,,35.4 ,43.9 ,23.7 ,36.1 ,35.3 ,36.2 ,32.2 ,35.9 ,22.8 ,35.5 ,42.1 ,35.2 ,35.0 ,,,,,,28.5 ,25.5 ,25.9 ,4.70 ,26.1 ,0.07 ,0.04 ,15.63 ,-,-,518 ,0.51 ,18.38 ,3.45 ,,0.02 ,,""
2014/7/13 5:00,DS,-2078 ,0.004 ,37.0 ,,42.1 ,,,32.2 ,6.36 ,,35.4 ,43.9 ,23.8 ,36.1 ,35.4 ,36.2 ,32.3 ,36.0 ,22.8 ,35.5 ,42.1 ,35.2 ,35.1 ,,,,,,28.5 ,25.5 ,25.9 ,4.69 ,26.0 ,0.07 ,0.04 ,15.63 ,-,-,518 ,0.51 ,18.09 ,3.46 ,,0.02 ,,""
2014/7/13 11:00,DS,-2081 ,0.004 ,37.0 ,,42.3 ,,,32.2 ,6.44 ,,35.4 ,43.9 ,23.8 ,36.1 ,35.4 ,36.3 ,32.4 ,36.0 ,22.8 ,35.5 ,42.1 ,35.2 ,35.1 ,,,,,,28.6 ,25.6 ,25.9 ,4.68 ,26.0 ,0.07 ,0.04 ,15.63 ,-,-,518 ,0.51 ,18.94 ,3.45 ,,0.02 ,,""
2014/7/13 17:00,DS,-2079 ,0.004 ,37.0 ,,42.3 ,,,32.2 ,6.73 ,,35.5 ,43.9 ,23.8 ,36.1 ,35.4 ,36.3 ,32.5 ,36.0 ,22.7 ,35.5 ,42.0 ,35.3 ,35.1 ,,,,,,28.6 ,25.6 ,25.9 ,4.67 ,26.0 ,0.06 ,0.03 ,15.63 ,-,-,518 ,0.51 ,18.47 ,3.45 ,,0.02 ,,""
2014/7/13 23:00,DS,-2079 ,0.004 ,37.0 ,,42.3 ,,,32.2 ,6.75 ,,35.5 ,43.9 ,23.8 ,36.2 ,35.5 ,36.3 ,33.0 ,36.0 ,22.2 ,35.6 ,41.5 ,35.3 ,35.1 ,,,,,,28.6 ,25.6 ,26.0 ,4.67 ,26.0 ,0.06 ,0.03 ,15.63 ,-,-,518 ,0.51 ,20.34 ,3.45 ,,0.02 ,,""
2014/7/14 5:00,DS,-2079 ,0.004 ,37.1 ,,42.4 ,,,32.3 ,6.61 ,,35.5 ,44.0 ,23.9 ,36.2 ,35.4 ,36.4 ,34.5 ,36.1 ,20.2 ,35.6 ,39.8 ,35.3 ,35.1 ,,,,,,28.7 ,25.7 ,26.0 ,4.66 ,26.0 ,0.06 ,0.03 ,15.63 ,-,-,518 ,0.51 ,18.94 ,3.45 ,,0.02 ,,""
2014/7/14 11:00,DS,-2078 ,0.004 ,37.1 ,,42.5 ,,,32.3 ,6.41 ,,35.5 ,44.0 ,23.9 ,36.3 ,35.5 ,36.4 ,34.5 ,36.1 ,20.3 ,35.7 ,39.9 ,35.4 ,35.2 ,,,,,,28.7 ,25.7 ,26.0 ,4.66 ,26.0 ,0.06 ,0.05 ,15.63 ,-,-,518 ,0.51 ,18.75 ,3.45 ,,0.02 ,,""
2014/7/14 17:00,DS,-2079 ,0.004 ,37.1 ,,42.5 ,,,32.4 ,6.30 ,,35.6 ,44.1 ,23.9 ,36.3 ,35.5 ,36.5 ,34.5 ,36.1 ,20.3 ,35.6 ,39.9 ,35.4 ,35.2 ,,,,,,28.8 ,25.7 ,26.0 ,4.66 ,26.1 ,0.07 ,0.06 ,15.63 ,-,-,518 ,0.51 ,18.28 ,3.45 ,,0.02 ,,""
2014/7/14 23:00,DS,-2079 ,0.004 ,37.1 ,,42.6 ,,,32.5 ,6.18 ,,35.6 ,44.1 ,24.0 ,36.3 ,35.6 ,36.5 ,34.5 ,36.2 ,20.4 ,35.7 ,39.9 ,35.4 ,35.2 ,,,,,,28.8 ,25.7 ,26.0 ,4.66 ,26.2 ,0.07 ,0.06 ,15.63 ,-,-,518 ,0.51 ,18.47 ,3.45 ,,0.02 ,,""
2014/7/15 5:00,DS,-2079 ,0.004 ,37.2 ,,42.6 ,,,32.5 ,6.13 ,,35.6 ,44.1 ,24.0 ,36.4 ,35.6 ,36.5 ,34.5 ,36.2 ,20.5 ,35.7 ,40.0 ,35.4 ,35.2 ,,,,,,28.8 ,25.7 ,26.0 ,4.66 ,26.4 ,0.06 ,0.06 ,15.63 ,-,-,518 ,0.51 ,18.38 ,3.45 ,,0.02 ,,""
2014/7/15 11:00,DS,-2079 ,0.004 ,37.2 ,,42.6 ,,,32.5 ,6.09 ,,35.6 ,44.1 ,24.0 ,36.4 ,35.6 ,36.5 ,34.5 ,36.2 ,20.6 ,35.7 ,40.0 ,35.4 ,35.3 ,,,,,,28.8 ,25.7 ,26.1 ,4.66 ,26.4 ,0.06 ,-,15.63 ,-,-,518 ,0.51 ,18.00 ,3.45 ,,0.02 ,,""
2014/7/15 17:00,DS,-2079 ,0.004 ,37.2 ,,42.7 ,,,32.8 ,6.28 ,,35.7 ,44.2 ,24.0 ,36.4 ,35.6 ,36.6 ,34.5 ,36.3 ,20.7 ,35.8 ,40.1 ,35.5 ,35.3 ,,,,,,28.9 ,25.8 ,26.1 ,4.66 ,26.5 ,0.06 ,0.06 ,15.63 ,-,-,518 ,0.51 ,18.28 ,3.45 ,,0.02 ,,""
2014/7/15 23:00,DS,-2078 ,0.004 ,37.2 ,,42.8 ,,,32.8 ,6.34 ,,35.7 ,44.2 ,24.1 ,36.4 ,35.6 ,36.6 ,34.6 ,36.3 ,20.8 ,35.8 ,40.1 ,35.5 ,35.4 ,,,,,,28.9 ,25.8 ,26.1 ,4.66 ,26.6 ,0.06 ,0.06 ,15.63 ,-,-,518 ,0.51 ,18.47 ,3.45 ,,0.02 ,,""
2014/7/16 5:00,DS,-2079 ,0.004 ,37.3 ,,42.7 ,,,32.8 ,6.40 ,,35.7 ,44.2 ,24.1 ,36.5 ,35.7 ,36.7 ,34.6 ,36.3 ,20.9 ,35.8 ,40.1 ,35.6 ,35.4 ,,,,,,28.9 ,25.8 ,26.2 ,4.64 ,26.6 ,0.06 ,0.05 ,15.63 ,-,-,518 ,0.51 ,18.38 ,3.45 ,,0.02 ,,""
2014/7/16 11:00,DS,-2080 ,0.004 ,37.3 ,,42.7 ,,,32.7 ,6.53 ,,35.8 ,44.3 ,24.1 ,36.5 ,35.7 ,36.7 ,34.6 ,36.3 ,20.9 ,35.8 ,40.2 ,35.6 ,35.4 ,,,,,,28.9 ,25.9 ,26.2 ,4.63 ,26.6 ,0.06 ,0.05 ,15.63 ,-,-,518 ,0.51 ,18.47 ,3.45 ,,0.02 ,,""
2014/7/16 17:00,DS,-2079 ,0.004 ,37.4 ,,42.6 ,,,32.7 ,6.61 ,,35.8 ,44.3 ,24.1 ,36.6 ,35.8 ,36.7 ,34.6 ,36.4 ,21.0 ,35.9 ,40.2 ,35.6 ,35.4 ,,,,,,28.9 ,25.9 ,26.2 ,4.62 ,26.7 ,0.05 ,0.05 ,15.63 ,-,-,518 ,0.51 ,19.03 ,3.45 ,,0.02 ,,""
2014/7/16 23:00,DS,-2078 ,0.004 ,37.4 ,,42.9 ,,,32.7 ,6.57 ,,35.8 ,44.3 ,24.1 ,36.6 ,35.8 ,36.8 ,34.6 ,36.4 ,21.0 ,35.9 ,40.3 ,35.6 ,35.5 ,,,,,,29.0 ,25.9 ,26.2 ,4.62 ,26.7 ,0.06 ,0.05 ,15.64 ,-,-,519 ,0.51 ,18.38 ,3.46 ,,0.02 ,,""
2014/7/17 5:00,DS,-2079 ,0.004 ,37.4 ,,43.0 ,,,32.6 ,6.50 ,,35.9 ,44.3 ,24.2 ,36.6 ,35.9 ,36.8 ,34.6 ,36.5 ,21.0 ,36.0 ,40.4 ,35.7 ,35.6 ,,,36.4 ,36.5 ,,29.0 ,25.9 ,26.2 ,4.60 ,26.7 ,0.05 ,0.05 ,15.63 ,-,-,518 ,0.51 ,19.69 ,3.45 ,,0.02 ,,""
2014/7/17 11:00,DS,-2079 ,0.004 ,37.4 ,,42.8 ,,,32.7 ,6.43 ,,35.9 ,44.4 ,24.2 ,36.6 ,35.9 ,36.8 ,34.7 ,36.5 ,21.0 ,36.0 ,40.4 ,35.7 ,35.6 ,,,36.5 ,36.5 ,,29.0 ,25.9 ,26.3 ,4.58 ,26.6 ,0.05 ,0.05 ,15.63 ,-,-,518 ,0.51 ,18.47 ,3.45 ,,0.02 ,,""
2014/7/17 17:00,DS,-2079 ,0.004 ,37.4 ,,42.8 ,,,32.8 ,6.58 ,,35.9 ,44.4 ,24.2 ,36.7 ,35.9 ,36.8 ,34.7 ,36.5 ,20.9 ,36.0 ,40.5 ,35.8 ,35.6 ,,,36.6 ,36.6 ,,29.0 ,26.0 ,26.3 ,4.76 ,26.5 ,0.05 ,0.05 ,15.63 ,-,-,518 ,0.51 ,18.38 ,3.44 ,,0.02 ,,""
2014/7/17 23:00,DS,-2078 ,0.004 ,37.5 ,,42.9 ,,,32.8 ,6.45 ,,36.0 ,44.4 ,24.3 ,36.7 ,35.9 ,36.9 ,34.8 ,36.6 ,20.9 ,36.1 ,40.5 ,35.8 ,35.6 ,,,36.6 ,36.6 ,,29.0 ,26.0 ,26.3 ,4.76 ,26.5 ,0.05 ,0.05 ,15.63 ,-,-,518 ,0.51 ,18.19 ,3.46 ,,0.02 ,,""
2014/7/18 5:00,DS,-2079 ,0.003 ,37.5 ,,43.0 ,,,32.9 ,6.54 ,,36.0 ,44.4 ,24.3 ,36.7 ,35.9 ,36.9 ,34.8 ,36.6 ,20.9 ,36.1 ,40.5 ,35.8 ,35.7 ,,,36.6 ,36.6 ,,29.0 ,26.0 ,26.3 ,4.75 ,26.4 ,0.05 ,0.05 ,15.63 ,-,-,518 ,0.51 ,18.66 ,3.45 ,,0.02 ,,""
2014/7/18 11:00,DS,-2078 ,0.003 ,37.5 ,,43.3 ,,,33.0 ,6.43 ,,35.9 ,44.4 ,24.3 ,36.7 ,35.9 ,36.9 ,34.7 ,36.5 ,21.0 ,36.1 ,40.5 ,35.8 ,35.8 ,,,36.6 ,36.6 ,,29.0 ,26.0 ,26.3 ,4.74 ,26.4 ,0.05 ,0.05 ,15.63 ,-,-,518 ,0.51 ,17.81 ,3.45 ,,0.02 ,,""
2014/7/18 17:00,DS,-2077 ,0.003 ,37.5 ,,44.0 ,,,33.0 ,6.52 ,,36.0 ,44.4 ,24.3 ,36.8 ,36.0 ,36.9 ,34.8 ,36.6 ,21.0 ,36.1 ,40.5 ,35.8 ,35.7 ,,,36.5 ,36.6 ,,29.0 ,26.1 ,26.4 ,4.73 ,26.4 ,0.05 ,0.05 ,15.63 ,-,-,518 ,0.51 ,18.84 ,3.45 ,,0.02 ,,""
2014/7/18 23:00,DS,-2079 ,0.003 ,37.5 ,,44.3 ,,,33.0 ,6.50 ,,36.0 ,44.4 ,24.4 ,36.8 ,36.3 ,37.0 ,34.8 ,36.6 ,21.3 ,36.1 ,40.4 ,35.8 ,35.7 ,,,36.6 ,36.6 ,,29.0 ,26.1 ,26.4 ,4.73 ,26.4 ,0.05 ,0.05 ,15.63 ,-,-,518 ,0.51 ,17.63 ,3.45 ,,0.02 ,,""
2014/7/19 5:00,DS,-2078 ,0.003 ,37.5 ,,44.4 ,,,33.1 ,6.61 ,,36.0 ,44.5 ,24.4 ,36.8 ,36.4 ,37.0 ,34.9 ,36.6 ,21.4 ,36.1 ,40.4 ,35.8 ,35.7 ,,,36.6 ,36.7 ,,29.0 ,26.1 ,26.4 ,4.72 ,26.4 ,0.05 ,0.05 ,15.63 ,-,-,518 ,0.51 ,18.00 ,3.45 ,,0.02 ,,""
2014/7/19 11:00,DS,-2077 ,0.003 ,37.5 ,,44.4 ,,,33.3 ,6.67 ,,36.0 ,44.5 ,24.4 ,36.8 ,36.4 ,37.1 ,35.0 ,36.8 ,21.7 ,36.2 ,40.4 ,35.9 ,35.8 ,,,36.7 ,36.7 ,,29.0 ,26.1 ,26.4 ,4.71 ,26.4 ,0.05 ,0.05 ,15.63 ,-,-,518 ,0.51 ,18.47 ,3.45 ,,0.02 ,,""
2014/7/19 17:00,DS,-2078 ,0.004 ,37.6 ,,44.2 ,,,33.5 ,6.87 ,,36.1 ,44.5 ,24.4 ,36.9 ,36.4 ,37.1 ,35.0 ,36.8 ,21.7 ,36.1 ,40.4 ,35.9 ,35.8 ,,,36.6 ,36.7 ,,29.0 ,26.1 ,26.5 ,4.71 ,26.4 ,0.05 ,0.05 ,15.63 ,-,-,518 ,0.51 ,18.00 ,3.45 ,,0.02 ,,""
