,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2014/7/19 23:00,DS,-2077 ,0.004 ,37.5 ,,44.1 ,,,33.6 ,6.92 ,,36.1 ,44.6 ,24.4 ,36.9 ,36.4 ,37.1 ,35.0 ,36.8 ,21.8 ,36.1 ,40.5 ,35.9 ,35.8 ,,,36.7 ,36.7 ,,29.0 ,26.1 ,26.5 ,4.71 ,26.5 ,0.05 ,0.05 ,15.63 ,-,-,518 ,0.51 ,18.09 ,3.45 ,,0.02 ,,""
2014/7/20 5:00,DS,-2077 ,0.004 ,37.6 ,,43.9 ,,,33.8 ,7.04 ,,36.1 ,44.6 ,24.4 ,36.9 ,36.5 ,37.1 ,35.0 ,36.8 ,21.9 ,36.2 ,40.5 ,36.0 ,35.8 ,,,36.7 ,36.7 ,,29.0 ,26.2 ,26.5 ,4.70 ,26.6 ,0.05 ,0.04 ,15.63 ,-,-,518 ,0.51 ,17.63 ,3.45 ,,0.02 ,,""
2014/7/20 11:00,DS,-2077 ,0.004 ,37.6 ,,44.1 ,,,33.9 ,7.08 ,,36.1 ,44.6 ,24.4 ,36.9 ,38.9 ,37.1 ,35.0 ,36.9 ,22.1 ,36.2 ,40.4 ,36.0 ,35.8 ,,,36.8 ,36.8 ,,29.0 ,26.2 ,26.5 ,4.69 ,26.6 ,0.05 ,0.05 ,15.63 ,-,-,518 ,0.51 ,17.34 ,3.44 ,,0.02 ,,""
2014/7/20 17:00,DS,-2077 ,0.004 ,37.6 ,,44.1 ,,,33.8 ,7.37 ,,36.1 ,44.6 ,24.5 ,36.9 ,37.9 ,37.1 ,35.0 ,37.0 ,22.1 ,36.2 ,40.4 ,36.0 ,35.8 ,,,36.8 ,36.8 ,,29.0 ,26.2 ,26.5 ,4.69 ,26.6 ,0.05 ,0.04 ,15.63 ,-,-,518 ,0.51 ,18.47 ,3.44 ,,0.02 ,,""
2014/7/20 23:00,DS,-2077 ,0.004 ,37.7 ,,44.4 ,,,33.9 ,7.32 ,,36.2 ,44.7 ,24.5 ,36.9 ,37.7 ,37.2 ,35.0 ,37.0 ,22.2 ,36.2 ,40.5 ,36.0 ,35.9 ,,,36.8 ,36.8 ,,29.0 ,26.2 ,26.6 ,4.68 ,26.6 ,0.05 ,0.04 ,15.63 ,-,-,518 ,0.51 ,17.72 ,3.44 ,,0.02 ,,""
2014/7/21 5:00,DS,-2078 ,0.004 ,37.7 ,,44.6 ,,,33.9 ,7.27 ,,36.2 ,44.7 ,24.5 ,36.9 ,37.7 ,37.2 ,35.0 ,36.9 ,22.2 ,36.3 ,40.5 ,36.0 ,35.9 ,,,36.8 ,36.8 ,,29.1 ,26.2 ,26.6 ,4.67 ,26.6 ,0.05 ,0.04 ,15.63 ,-,-,518 ,0.51 ,18.28 ,3.44 ,,0.02 ,,""
2014/7/21 11:00,DS,-2077 ,0.004 ,37.7 ,,44.6 ,,,33.9 ,7.32 ,,36.2 ,44.7 ,24.5 ,37.0 ,37.7 ,37.2 ,35.0 ,36.9 ,22.2 ,36.2 ,40.5 ,36.0 ,35.9 ,,,36.8 ,36.8 ,,29.1 ,26.2 ,26.6 ,4.65 ,26.5 ,0.05 ,0.05 ,15.18 ,-,-,483 ,0.48 ,18.09 ,3.44 ,,0.02 ,,""
2014/7/21 17:00,DS,-2077 ,0.004 ,37.7 ,,44.5 ,,,33.9 ,7.39 ,,36.2 ,44.7 ,24.5 ,37.0 ,36.1 ,37.2 ,35.0 ,36.9 ,22.2 ,36.3 ,40.6 ,36.0 ,35.9 ,,,36.8 ,36.8 ,,29.1 ,26.2 ,26.6 ,4.64 ,26.4 ,0.05 ,0.05 ,15.18 ,-,-,483 ,0.48 ,18.38 ,3.44 ,,0.02 ,,""
2014/7/21 23:00,DS,-2077 ,0.004 ,37.7 ,,44.4 ,,,34.0 ,7.37 ,,36.3 ,44.7 ,24.5 ,37.0 ,36.1 ,37.2 ,35.0 ,37.0 ,22.2 ,36.3 ,40.6 ,36.1 ,35.9 ,,,36.8 ,36.9 ,,29.1 ,26.2 ,26.6 ,4.62 ,26.4 ,0.05 ,0.04 ,15.18 ,-,-,483 ,0.48 ,18.47 ,3.44 ,,0.02 ,,""
2014/7/22 5:00,DS,-2077 ,0.004 ,37.7 ,,44.4 ,,,34.0 ,7.51 ,,36.3 ,44.8 ,24.5 ,37.0 ,36.1 ,37.3 ,35.0 ,37.0 ,22.3 ,36.3 ,40.6 ,36.1 ,35.9 ,,,36.8 ,36.8 ,,29.1 ,26.2 ,26.6 ,4.61 ,26.3 ,0.05 ,0.05 ,15.18 ,-,-,483 ,0.48 ,17.91 ,3.44 ,,0.02 ,,""
2014/7/22 11:00,DS,-2076 ,0.004 ,37.7 ,,44.7 ,,,34.1 ,7.62 ,,36.3 ,44.8 ,24.6 ,37.0 ,36.2 ,37.3 ,35.0 ,37.1 ,22.5 ,36.3 ,40.6 ,36.1 ,36.0 ,,,36.9 ,37.0 ,,29.1 ,26.2 ,26.6 ,4.60 ,26.2 ,0.05 ,0.05 ,15.17 ,-,-,482 ,0.48 ,18.38 ,3.44 ,,0.02 ,,""
2014/7/22 17:00,DS,-2077 ,0.004 ,37.9 ,,44.7 ,,,34.1 ,7.86 ,,36.3 ,44.8 ,24.6 ,37.0 ,36.1 ,37.3 ,35.0 ,37.1 ,22.5 ,36.3 ,40.6 ,36.1 ,36.0 ,,,36.8 ,36.9 ,,29.1 ,26.3 ,26.6 ,4.61 ,26.3 ,0.05 ,0.05 ,15.17 ,-,-,482 ,0.48 ,18.00 ,3.44 ,,0.02 ,,""
2014/7/22 23:00,DS,-2077 ,0.005 ,37.8 ,,44.8 ,,,34.1 ,7.83 ,,36.3 ,44.8 ,24.6 ,37.0 ,36.2 ,37.3 ,35.0 ,37.1 ,22.6 ,36.3 ,40.6 ,36.1 ,36.0 ,,,36.9 ,36.9 ,,29.2 ,26.3 ,26.6 ,4.63 ,26.6 ,0.05 ,0.05 ,15.17 ,-,-,482 ,0.48 ,17.25 ,3.44 ,,0.02 ,,""
2014/7/23 5:00,DS,-2077 ,0.005 ,37.8 ,,44.5 ,,,34.1 ,8.01 ,,36.3 ,44.8 ,24.7 ,37.1 ,36.2 ,37.3 ,35.0 ,37.1 ,22.6 ,36.4 ,40.6 ,36.1 ,36.0 ,,,36.9 ,36.9 ,,29.2 ,26.3 ,26.6 ,4.63 ,26.7 ,0.05 ,0.05 ,15.17 ,-,-,482 ,0.48 ,17.53 ,3.44 ,,0.02 ,,""
2014/7/23 11:00,DS,-2077 ,0.005 ,37.8 ,,44.6 ,,,34.2 ,8.14 ,,36.3 ,44.8 ,24.7 ,37.1 ,36.2 ,37.3 ,35.1 ,37.1 ,22.6 ,36.4 ,40.7 ,36.1 ,36.0 ,,,37.0 ,37.0 ,,29.2 ,26.3 ,26.6 ,4.63 ,26.9 ,0.05 ,0.05 ,15.17 ,-,-,482 ,0.48 ,16.03 ,3.44 ,,0.02 ,,""
2014/7/23 17:00,DS,-2076 ,0.005 ,37.8 ,,44.7 ,,,34.3 ,8.44 ,,36.3 ,44.9 ,24.7 ,37.1 ,37.6 ,37.3 ,35.1 ,37.1 ,22.7 ,36.4 ,40.7 ,36.1 ,36.0 ,,,37.1 ,37.0 ,,29.2 ,26.3 ,26.7 ,4.65 ,27.1 ,0.05 ,0.05 ,15.14 ,-,-,480 ,0.48 ,17.25 ,3.44 ,,0.02 ,,""
2014/7/23 23:00,DS,-2077 ,0.005 ,37.8 ,,44.7 ,,,34.3 ,8.46 ,,36.4 ,44.8 ,24.7 ,37.1 ,37.6 ,37.4 ,35.1 ,37.1 ,22.8 ,36.4 ,40.7 ,36.2 ,36.0 ,,,36.9 ,36.9 ,,29.3 ,26.3 ,26.7 ,4.65 ,27.3 ,0.05 ,0.05 ,15.17 ,-,-,482 ,0.48 ,17.34 ,3.44 ,,0.02 ,,""
2014/7/24 5:00,DS,-2077 ,0.005 ,37.8 ,,44.6 ,,,34.5 ,8.62 ,,36.4 ,44.9 ,24.7 ,37.1 ,37.6 ,37.4 ,35.1 ,37.1 ,22.8 ,36.4 ,40.7 ,36.2 ,36.0 ,,,36.9 ,37.0 ,,29.3 ,26.4 ,26.7 ,4.64 ,27.4 ,0.05 ,0.05 ,15.17 ,-,-,482 ,0.48 ,17.06 ,3.44 ,,0.02 ,,""
2014/7/24 11:00,DS,-2077 ,0.005 ,37.9 ,,44.8 ,,,34.5 ,8.46 ,,36.4 ,44.9 ,24.8 ,37.2 ,37.8 ,37.4 ,35.2 ,37.2 ,22.8 ,36.4 ,40.7 ,36.2 ,36.1 ,,,36.9 ,37.0 ,,29.3 ,26.4 ,26.7 ,4.64 ,27.5 ,0.05 ,0.05 ,15.17 ,-,-,482 ,0.48 ,16.88 ,3.44 ,,0.02 ,,""
2014/7/24 17:00,DS,-2077 ,0.005 ,37.9 ,,44.7 ,,,34.6 ,8.11 ,,36.4 ,44.9 ,24.8 ,37.2 ,37.8 ,37.4 ,35.2 ,37.2 ,22.9 ,36.5 ,40.7 ,36.3 ,36.1 ,,,37.0 ,37.1 ,,29.3 ,26.4 ,26.8 ,4.64 ,27.6 ,0.03 ,0.03 ,15.17 ,-,-,482 ,0.48 ,19.03 ,3.44 ,,0.02 ,,""
2014/7/24 23:00,DS,-2077 ,0.005 ,37.9 ,,44.6 ,,,34.6 ,7.59 ,,36.5 ,45.0 ,24.8 ,37.2 ,37.9 ,37.4 ,35.2 ,37.2 ,22.9 ,36.5 ,40.7 ,36.3 ,36.1 ,,,37.0 ,37.1 ,,29.3 ,26.4 ,26.8 ,4.63 ,27.6 ,0.03 ,0.03 ,15.17 ,-,-,482 ,0.48 ,18.94 ,3.44 ,,0.02 ,,""
2014/7/25 5:00,DS,-2076 ,0.005 ,37.9 ,,44.6 ,,,34.7 ,7.28 ,,36.5 ,45.0 ,24.9 ,37.2 ,37.9 ,37.4 ,35.3 ,37.3 ,23.0 ,36.5 ,40.8 ,36.3 ,36.2 ,,,37.0 ,37.0 ,,29.4 ,26.5 ,26.8 ,4.62 ,27.6 ,0.03 ,0.03 ,15.17 ,-,-,482 ,0.47 ,18.75 ,3.44 ,,0.02 ,,""
2014/7/25 11:00,DS,-2076 ,0.005 ,37.9 ,,44.9 ,,,34.8 ,6.99 ,,36.5 ,45.1 ,24.9 ,37.3 ,37.9 ,37.5 ,35.3 ,37.4 ,23.1 ,36.6 ,40.8 ,36.3 ,36.2 ,,,37.1 ,37.1 ,,29.4 ,26.5 ,26.8 ,4.62 ,27.7 ,0.04 ,0.04 ,15.17 ,-,-,482 ,0.47 ,18.19 ,3.44 ,,0.02 ,,""
2014/7/25 17:00,DS,-2077 ,0.005 ,38.0 ,,45.0 ,,,34.7 ,6.86 ,,36.5 ,45.1 ,24.9 ,37.3 ,37.9 ,37.5 ,35.3 ,37.4 ,23.1 ,36.6 ,40.8 ,36.4 ,36.3 ,,,37.2 ,37.2 ,,29.4 ,26.5 ,26.8 ,4.63 ,27.9 ,0.04 ,0.04 ,15.17 ,-,-,482 ,0.47 ,18.00 ,3.44 ,,0.02 ,,""
2014/7/25 23:00,DS,-2077 ,0.005 ,38.0 ,,44.9 ,,,34.7 ,6.64 ,,36.6 ,45.1 ,25.0 ,37.4 ,38.0 ,37.6 ,35.4 ,37.4 ,23.1 ,36.6 ,40.8 ,36.4 ,36.2 ,,,37.1 ,37.1 ,,29.4 ,26.5 ,26.8 ,4.63 ,28.0 ,0.04 ,0.04 ,15.17 ,-,-,482 ,0.47 ,18.84 ,3.44 ,,0.02 ,,""
2014/7/26 5:00,DS,-2077 ,0.005 ,38.1 ,,44.9 ,,,34.7 ,6.68 ,,36.6 ,45.2 ,25.0 ,37.4 ,37.9 ,37.6 ,35.4 ,37.4 ,23.3 ,36.6 ,40.8 ,36.4 ,36.3 ,,,37.1 ,37.2 ,,29.4 ,26.5 ,26.8 ,4.63 ,28.1 ,0.04 ,0.03 ,15.17 ,-,-,482 ,0.47 ,17.81 ,3.44 ,,0.02 ,,""
2014/7/26 11:00,DS,-2076 ,0.005 ,38.1 ,,45.0 ,,,34.7 ,6.74 ,,36.6 ,45.2 ,25.0 ,37.4 ,37.9 ,37.6 ,35.5 ,37.4 ,23.5 ,36.7 ,40.8 ,36.5 ,36.3 ,,,37.3 ,37.3 ,,29.4 ,26.6 ,26.9 ,4.62 ,28.2 ,0.03 ,0.04 ,15.17 ,-,-,482 ,0.47 ,18.19 ,3.44 ,,0.02 ,,""
2014/7/26 17:00,DS,-2076 ,0.005 ,38.1 ,,45.1 ,,,34.8 ,7.07 ,,36.7 ,45.2 ,25.1 ,37.4 ,38.0 ,37.6 ,35.5 ,37.5 ,23.5 ,36.7 ,40.9 ,36.5 ,36.4 ,,,37.4 ,37.4 ,,29.4 ,26.6 ,26.9 ,4.63 ,28.4 ,0.03 ,0.03 ,15.17 ,-,-,482 ,0.47 ,18.09 ,3.44 ,,0.02 ,,""
2014/7/26 23:00,DS,-2075 ,0.005 ,38.1 ,,44.9 ,,,34.8 ,7.13 ,,36.7 ,45.2 ,25.1 ,37.5 ,38.1 ,37.7 ,35.5 ,37.5 ,23.5 ,36.7 ,40.8 ,36.5 ,36.3 ,,,37.2 ,37.2 ,,29.5 ,26.6 ,26.9 ,4.63 ,28.5 ,0.03 ,0.03 ,15.17 ,-,-,482 ,0.47 ,18.09 ,3.44 ,,0.02 ,,""
2014/7/27 5:00,DS,-2076 ,0.005 ,38.2 ,,44.8 ,,,34.8 ,7.28 ,,36.8 ,45.3 ,25.1 ,37.5 ,38.0 ,37.7 ,35.6 ,37.6 ,23.5 ,36.8 ,40.9 ,36.6 ,36.4 ,,,37.4 ,37.3 ,,29.5 ,26.6 ,27.0 ,4.63 ,28.5 ,0.03 ,0.03 ,15.17 ,-,-,482 ,0.47 ,18.00 ,3.44 ,,0.02 ,,""
2014/7/27 11:00,DS,-2075 ,0.005 ,38.2 ,,44.9 ,,,34.8 ,7.43 ,,36.8 ,45.3 ,25.1 ,37.6 ,38.1 ,37.8 ,35.6 ,37.6 ,23.5 ,36.8 ,41.0 ,36.6 ,36.5 ,,,37.4 ,37.4 ,,29.5 ,26.7 ,27.0 ,4.63 ,28.7 ,0.03 ,0.03 ,15.17 ,-,-,482 ,0.47 ,16.97 ,3.44 ,,0.02 ,,""
2014/7/27 17:00,DS,-2076 ,0.005 ,38.3 ,,45.1 ,,,34.9 ,7.59 ,,36.8 ,45.3 ,25.2 ,37.6 ,38.2 ,37.8 ,35.6 ,37.6 ,23.7 ,36.9 ,41.1 ,36.7 ,36.4 ,,,37.5 ,37.5 ,,29.5 ,26.7 ,27.0 ,4.61 ,28.8 ,0.03 ,0.03 ,15.17 ,-,-,482 ,0.47 ,16.31 ,3.44 ,,0.02 ,,""
2014/7/27 23:00,DS,-2075 ,0.005 ,38.3 ,,44.9 ,,,34.9 ,7.33 ,,36.9 ,45.4 ,25.2 ,37.7 ,38.3 ,37.9 ,35.7 ,37.6 ,23.7 ,36.9 ,41.1 ,36.7 ,36.6 ,,,37.5 ,37.6 ,,29.5 ,26.7 ,27.1 ,4.57 ,28.7 ,0.03 ,0.03 ,15.17 ,-,-,482 ,0.47 ,17.16 ,3.44 ,,0.02 ,,""
2014/7/28 5:00,DS,-2074 ,0.005 ,38.4 ,,44.9 ,,,35.1 ,7.09 ,,36.9 ,45.4 ,25.2 ,37.7 ,38.3 ,37.9 ,35.7 ,37.7 ,23.7 ,36.9 ,41.1 ,36.7 ,36.6 ,,,37.4 ,37.6 ,,29.4 ,26.7 ,27.1 ,4.50 ,28.5 ,0.03 ,0.04 ,15.17 ,-,-,482 ,0.47 ,16.78 ,3.44 ,,0.02 ,,""
2014/7/28 11:00,DS,-2074 ,0.005 ,38.4 ,,45.0 ,,,35.1 ,6.95 ,,37.0 ,45.4 ,25.2 ,37.7 ,38.3 ,37.9 ,35.8 ,37.8 ,23.8 ,37.0 ,41.2 ,36.8 ,36.6 ,,,37.7 ,37.7 ,,29.4 ,26.8 ,27.1 ,4.45 ,28.2 ,0.04 ,0.04 ,15.17 ,-,-,482 ,0.47 ,17.63 ,3.44 ,,0.02 ,,""
2014/7/28 17:00,DS,-2075 ,0.005 ,38.4 ,,44.8 ,,,35.2 ,6.93 ,,37.0 ,45.5 ,25.2 ,37.8 ,38.3 ,37.9 ,35.8 ,37.8 ,23.8 ,37.0 ,41.2 ,36.8 ,36.7 ,,,37.7 ,37.8 ,,29.4 ,26.8 ,27.1 ,4.42 ,27.5 ,0.04 ,0.03 ,15.17 ,-,-,482 ,0.47 ,17.34 ,3.44 ,,0.02 ,,""
2014/7/28 23:00,DS,-2074 ,0.005 ,38.5 ,,44.8 ,,,35.3 ,6.64 ,,37.0 ,45.5 ,25.3 ,37.8 ,38.5 ,38.0 ,35.9 ,37.9 ,23.9 ,37.0 ,41.2 ,36.8 ,36.7 ,,,37.7 ,37.8 ,,29.4 ,26.8 ,27.1 ,4.40 ,27.2 ,0.04 ,0.04 ,15.17 ,-,-,482 ,0.47 ,17.06 ,3.44 ,,0.02 ,,""
2014/7/29 5:00,DS,-2075 ,0.005 ,38.5 ,,44.8 ,,,35.3 ,6.47 ,,37.1 ,45.5 ,25.3 ,37.8 ,38.4 ,38.1 ,35.9 ,37.9 ,23.9 ,37.1 ,41.2 ,36.8 ,36.7 ,,,37.6 ,37.7 ,,29.4 ,26.8 ,27.2 ,4.37 ,27.1 ,0.04 ,0.04 ,15.17 ,-,-,482 ,0.47 ,16.22 ,3.44 ,,0.02 ,,""
2014/7/29 11:00,DS,-2075 ,0.004 ,38.6 ,,44.9 ,,,35.3 ,6.35 ,,37.1 ,45.6 ,25.3 ,37.9 ,38.6 ,38.1 ,35.9 ,37.9 ,24.1 ,37.2 ,41.3 ,36.9 ,36.8 ,,,37.8 ,37.9 ,,29.4 ,26.9 ,27.2 ,4.34 ,27.0 ,0.04 ,0.04 ,15.17 ,-,-,482 ,0.47 ,16.59 ,3.44 ,,0.02 ,,""
2014/7/29 17:00,DS,-2073 ,0.004 ,38.6 ,,45.0 ,,,35.4 ,6.50 ,,37.1 ,45.6 ,25.4 ,37.9 ,38.5 ,38.1 ,36.0 ,38.0 ,24.0 ,37.2 ,41.3 ,36.9 ,36.8 ,,,37.8 ,37.8 ,,29.4 ,26.9 ,27.2 ,4.34 ,26.6 ,0.04 ,0.04 ,15.17 ,-,-,482 ,0.47 ,17.34 ,3.44 ,,0.02 ,,""
2014/7/29 23:00,DS,-2073 ,0.004 ,38.6 ,,45.1 ,,,35.4 ,6.46 ,,37.2 ,45.7 ,25.4 ,38.0 ,38.5 ,38.2 ,36.0 ,38.0 ,24.2 ,37.2 ,41.3 ,36.9 ,36.8 ,,,37.8 ,37.8 ,,29.4 ,26.9 ,27.3 ,4.34 ,26.7 ,0.04 ,0.04 ,15.17 ,-,-,482 ,0.47 ,16.41 ,3.44 ,,0.02 ,,""
2014/7/30 5:00,DS,-2074 ,0.004 ,38.7 ,,45.0 ,,,35.5 ,6.39 ,,37.2 ,45.7 ,25.4 ,38.0 ,38.5 ,38.2 ,36.0 ,38.1 ,24.2 ,37.2 ,41.3 ,36.9 ,36.8 ,,,37.7 ,37.7 ,,29.4 ,27.0 ,27.3 ,4.33 ,26.8 ,0.04 ,0.04 ,15.17 ,-,-,482 ,0.47 ,16.69 ,3.43 ,,0.02 ,,""
2014/7/30 11:00,DS,-2074 ,0.004 ,38.7 ,,45.1 ,,,35.5 ,6.51 ,,37.2 ,45.7 ,25.4 ,38.0 ,38.6 ,38.2 ,36.0 ,38.1 ,24.3 ,37.3 ,41.4 ,37.0 ,36.9 ,,,37.9 ,37.9 ,,29.4 ,27.0 ,27.3 ,4.33 ,26.8 ,0.04 ,0.04 ,15.17 ,-,-,482 ,0.47 ,15.28 ,3.43 ,,0.02 ,,""
2014/7/30 17:00,DS,-2074 ,0.004 ,38.7 ,,45.1 ,,,35.5 ,6.77 ,,37.3 ,45.7 ,25.5 ,38.0 ,38.6 ,38.2 ,36.1 ,38.1 ,24.4 ,37.3 ,41.4 ,37.0 ,36.9 ,,,37.9 ,38.0 ,,29.4 ,27.0 ,27.3 ,4.33 ,26.9 ,0.04 ,0.04 ,15.17 ,-,-,482 ,0.47 ,16.88 ,3.43 ,,0.02 ,,""
2014/7/30 23:00,DS,-2074 ,0.004 ,38.8 ,,44.9 ,,,35.5 ,6.77 ,,37.3 ,45.7 ,25.5 ,38.1 ,38.6 ,38.3 ,36.1 ,38.1 ,24.4 ,37.3 ,41.4 ,37.1 ,36.9 ,,,37.9 ,38.1 ,,29.3 ,27.0 ,27.3 ,4.33 ,27.0 ,0.04 ,0.03 ,15.18 ,-,-,483 ,0.47 ,16.59 ,3.43 ,,0.02 ,,""
2014/7/31 5:00,DS,-2073 ,0.004 ,38.8 ,,45.2 ,,,35.5 ,6.78 ,,37.3 ,45.7 ,25.5 ,38.1 ,38.6 ,38.3 ,36.1 ,38.2 ,24.4 ,37.4 ,41.4 ,37.1 ,37.0 ,,,37.9 ,38.0 ,,29.3 ,27.0 ,27.4 ,4.33 ,27.1 ,0.04 ,0.03 ,15.18 ,-,-,483 ,0.47 ,16.31 ,3.43 ,,0.02 ,,""
2014/7/31 11:00,DS,-2074 ,0.004 ,38.8 ,,45.0 ,,,35.4 ,6.88 ,,37.4 ,45.8 ,25.5 ,38.1 ,38.6 ,38.3 ,36.2 ,38.2 ,24.3 ,37.4 ,41.5 ,37.2 ,37.0 ,,,38.0 ,38.1 ,,29.3 ,27.1 ,27.4 ,4.32 ,27.1 ,0.04 ,0.03 ,15.18 ,-,-,483 ,0.47 ,16.97 ,3.43 ,,0.02 ,,""
2014/7/31 17:00,DS,-2074 ,0.004 ,38.9 ,,45.1 ,,,35.4 ,7.05 ,,37.4 ,45.8 ,25.5 ,38.1 ,38.7 ,38.3 ,36.2 ,38.2 ,24.4 ,37.4 ,41.5 ,37.2 ,37.0 ,,,38.0 ,37.9 ,,29.3 ,27.1 ,27.4 ,4.33 ,27.2 ,0.04 ,0.03 ,15.43 ,-,-,502 ,0.49 ,16.69 ,3.43 ,,0.02 ,,""
2014/7/31 23:00,DS,-2074 ,0.004 ,38.9 ,,45.2 ,,,35.3 ,7.18 ,,37.4 ,45.8 ,25.6 ,38.2 ,38.8 ,38.4 ,36.2 ,38.2 ,24.3 ,37.4 ,41.5 ,35.4 ,37.1 ,,,38.0 ,37.9 ,,29.2 ,27.1 ,27.4 ,4.34 ,27.4 ,0.04 ,0.03 ,15.43 ,-,-,502 ,0.49 ,16.22 ,3.43 ,,0.02 ,,""
2014/8/1 5:00,DS,-2075 ,0.004 ,39.0 ,,45.4 ,,,35.2 ,7.27 ,,37.4 ,45.8 ,25.6 ,38.2 ,38.8 ,38.4 ,36.2 ,38.2 ,24.2 ,37.4 ,41.6 ,37.2 ,37.1 ,,,38.0 ,37.9 ,,29.2 ,27.1 ,27.4 ,4.33 ,27.5 ,0.04 ,0.03 ,15.43 ,-,-,502 ,0.49 ,17.25 ,3.43 ,,0.02 ,,""
2014/8/1 11:00,DS,-2075 ,0.004 ,39.0 ,,45.6 ,,,35.1 ,7.44 ,,37.4 ,45.8 ,25.6 ,38.2 ,38.8 ,38.4 ,36.2 ,38.3 ,24.1 ,37.5 ,41.7 ,37.2 ,37.1 ,,,38.1 ,38.1 ,,29.2 ,27.1 ,27.5 ,4.33 ,27.6 ,0.03 ,0.04 ,15.43 ,-,-,502 ,0.49 ,17.06 ,3.43 ,,0.02 ,,""
2014/8/1 17:00,DS,-2075 ,0.004 ,39.0 ,,45.8 ,,,35.0 ,7.50 ,,37.4 ,45.9 ,25.7 ,38.2 ,38.8 ,38.4 ,36.2 ,38.3 ,24.0 ,37.5 ,41.7 ,37.2 ,37.1 ,,,38.1 ,38.1 ,,29.2 ,27.1 ,27.5 ,4.33 ,27.6 ,0.03 ,0.03 ,15.43 ,-,-,502 ,0.49 ,17.06 ,3.41 ,,0.02 ,,""
2014/8/1 23:00,DS,-2074 ,0.005 ,39.0 ,,45.6 ,,,35.0 ,7.55 ,,37.5 ,45.9 ,25.7 ,38.2 ,38.8 ,38.4 ,36.3 ,38.3 ,23.9 ,37.5 ,41.7 ,37.2 ,37.1 ,,,38.0 ,38.0 ,,29.2 ,27.2 ,27.5 ,4.33 ,27.7 ,0.04 ,0.03 ,15.43 ,-,-,502 ,0.49 ,16.88 ,3.43 ,,0.02 ,,""
2014/8/2 5:00,DS,-2073 ,0.005 ,39.1 ,,45.8 ,,,34.9 ,7.66 ,,37.5 ,45.9 ,25.7 ,38.3 ,38.8 ,38.5 ,36.3 ,37.9 ,23.8 ,37.5 ,41.8 ,37.3 ,37.1 ,,,38.1 ,38.1 ,,29.3 ,27.2 ,27.5 ,4.32 ,27.8 ,0.03 ,0.03 ,15.43 ,-,-,502 ,0.49 ,17.72 ,3.43 ,,0.02 ,,""
2014/8/2 11:00,DS,-2074 ,0.005 ,39.1 ,,45.7 ,,,34.8 ,7.82 ,,37.5 ,45.9 ,25.7 ,38.3 ,38.9 ,38.5 ,36.3 ,37.9 ,23.8 ,37.6 ,41.9 ,37.3 ,37.2 ,,,38.1 ,38.2 ,,29.3 ,27.2 ,27.5 ,4.31 ,27.7 ,0.03 ,0.03 ,15.43 ,-,-,502 ,0.49 ,17.16 ,3.43 ,,0.02 ,,""
2014/8/2 17:00,DS,-2075 ,0.005 ,39.1 ,,45.6 ,,,34.8 ,8.07 ,,37.5 ,46.0 ,25.7 ,38.3 ,38.8 ,38.5 ,36.3 ,37.9 ,23.7 ,37.6 ,41.8 ,37.3 ,37.2 ,,,38.2 ,38.2 ,,29.3 ,27.2 ,27.6 ,4.30 ,27.8 ,0.03 ,0.03 ,15.43 ,-,-,502 ,0.49 ,17.34 ,3.43 ,,0.02 ,,""
2014/8/2 23:00,DS,-2073 ,0.005 ,39.2 ,,45.8 ,,,34.8 ,8.05 ,,37.5 ,46.0 ,25.8 ,38.3 ,38.9 ,38.5 ,36.3 ,37.9 ,23.8 ,37.6 ,41.9 ,37.3 ,37.2 ,,,38.1 ,38.1 ,,29.3 ,27.3 ,27.6 ,4.30 ,27.8 ,0.04 ,0.03 ,15.43 ,-,-,502 ,0.49 ,16.88 ,3.43 ,,0.02 ,,""
2014/8/3 5:00,DS,-2073 ,0.005 ,39.2 ,,45.7 ,,,34.8 ,8.09 ,,37.6 ,46.0 ,25.8 ,38.3 ,38.9 ,38.5 ,36.3 ,37.9 ,23.8 ,37.6 ,42.0 ,37.4 ,37.2 ,,,38.1 ,38.1 ,,29.4 ,27.3 ,27.6 ,4.29 ,27.8 ,0.03 ,0.03 ,15.43 ,-,-,502 ,0.49 ,17.25 ,3.43 ,,0.02 ,,""
2014/8/3 11:00,DS,-2073 ,0.005 ,39.2 ,,45.7 ,,,34.7 ,8.17 ,,37.6 ,46.0 ,25.9 ,38.4 ,38.9 ,38.6 ,36.3 ,37.9 ,23.7 ,37.6 ,42.0 ,37.4 ,37.2 ,,,38.2 ,38.2 ,,29.4 ,27.3 ,27.6 ,4.28 ,27.9 ,0.03 ,0.03 ,15.43 ,-,-,502 ,0.49 ,16.97 ,3.43 ,,0.02 ,,""
2014/8/3 17:00,DS,-2073 ,0.005 ,39.1 ,,45.6 ,,,34.7 ,8.52 ,,37.6 ,46.0 ,25.9 ,38.4 ,39.0 ,38.6 ,36.3 ,37.9 ,23.8 ,37.7 ,42.1 ,37.4 ,37.3 ,,,38.2 ,38.2 ,,29.4 ,27.3 ,27.7 ,4.29 ,28.0 ,0.03 ,0.03 ,15.43 ,-,-,502 ,0.49 ,16.78 ,3.43 ,,0.02 ,,""
2014/8/3 23:00,DS,-2073 ,0.005 ,39.1 ,,45.8 ,,,34.7 ,8.42 ,,37.6 ,46.1 ,25.9 ,38.4 ,39.0 ,38.6 ,36.3 ,37.9 ,23.8 ,37.7 ,42.1 ,37.4 ,37.3 ,,,38.1 ,38.2 ,,29.4 ,27.3 ,27.7 ,4.29 ,28.1 ,0.03 ,0.03 ,15.43 ,-,-,502 ,0.49 ,16.69 ,3.43 ,,0.02 ,,""
2014/8/4 5:00,DS,-2074 ,0.005 ,39.2 ,,45.9 ,,,34.8 ,8.50 ,,37.6 ,46.1 ,25.9 ,38.2 ,38.8 ,38.4 ,36.2 ,37.9 ,23.9 ,37.8 ,42.3 ,37.6 ,37.4 ,,,38.1 ,38.1 ,,29.5 ,27.3 ,27.7 ,4.28 ,28.2 ,0.03 ,0.03 ,15.43 ,-,-,502 ,0.49 ,16.78 ,3.43 ,,0.02 ,,""
2014/8/4 11:00,DS,-2073 ,0.005 ,39.2 ,,46.0 ,,,34.8 ,8.51 ,,37.6 ,46.1 ,26.0 ,38.2 ,38.7 ,38.4 ,36.2 ,37.9 ,23.9 ,37.8 ,42.3 ,37.6 ,37.4 ,,,38.2 ,38.3 ,,29.5 ,27.4 ,27.7 ,4.27 ,28.3 ,0.02 ,0.01 ,15.43 ,-,-,502 ,0.49 ,21.30 ,3.43 ,,0.02 ,,""
2014/8/4 17:00,DS,-2073 ,0.005 ,39.2 ,,46.0 ,,,34.9 ,8.11 ,,37.6 ,46.0 ,26.0 ,38.2 ,38.8 ,38.4 ,36.2 ,37.9 ,24.0 ,37.8 ,42.2 ,37.6 ,37.5 ,,,38.2 ,38.2 ,,29.6 ,27.4 ,27.8 ,4.27 ,28.2 ,0.02 ,0.01 ,15.43 ,-,-,502 ,0.49 ,20.84 ,3.43 ,,0.02 ,,""
2014/8/4 23:00,DS,-2073 ,0.005 ,39.3 ,,45.9 ,,,35.0 ,7.58 ,,37.6 ,46.1 ,26.1 ,38.2 ,38.8 ,38.4 ,36.2 ,37.9 ,24.0 ,37.8 ,42.3 ,37.6 ,37.5 ,,,38.2 ,38.2 ,,29.6 ,27.4 ,27.8 ,4.27 ,28.4 ,0.02 ,0.01 ,15.43 ,-,-,502 ,0.49 ,21.00 ,3.43 ,,0.02 ,,""
2014/8/5 5:00,DS,-2073 ,0.005 ,39.2 ,,46.0 ,,,35.1 ,7.29 ,,37.6 ,46.1 ,26.1 ,38.2 ,38.9 ,38.4 ,36.2 ,37.9 ,24.2 ,37.8 ,42.2 ,37.6 ,37.5 ,,,38.2 ,38.2 ,,29.6 ,27.5 ,27.8 ,4.28 ,28.5 ,0.02 ,0.01 ,15.41 ,-,-,501 ,0.49 ,19.78 ,3.43 ,,0.02 ,,""
2014/8/5 11:00,DS,-2073 ,0.005 ,39.3 ,,45.9 ,,,35.1 ,7.08 ,,37.6 ,46.1 ,26.1 ,38.3 ,38.8 ,38.5 ,36.3 ,37.9 ,24.2 ,37.8 ,42.2 ,37.6 ,37.5 ,,,38.2 ,38.3 ,,29.6 ,27.5 ,27.8 ,4.27 ,28.7 ,0.02 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.94 ,3.43 ,,0.02 ,,""
2014/8/5 17:00,DS,-2073 ,0.005 ,39.3 ,,46.1 ,,,35.2 ,6.94 ,,37.7 ,46.1 ,26.1 ,38.3 ,38.8 ,38.5 ,36.3 ,37.9 ,24.3 ,37.8 ,42.3 ,37.6 ,37.5 ,,,38.3 ,38.4 ,,29.6 ,27.5 ,27.8 ,4.27 ,28.7 ,0.02 ,0.02 ,15.41 ,-,-,501 ,0.49 ,18.56 ,3.43 ,,0.02 ,,""
2014/8/5 23:00,DS,-2074 ,0.004 ,39.2 ,,45.8 ,,,35.2 ,6.65 ,,37.7 ,46.1 ,26.1 ,38.3 ,38.8 ,38.5 ,36.3 ,37.9 ,24.2 ,37.9 ,42.3 ,37.7 ,37.5 ,,,38.2 ,38.4 ,,29.7 ,27.5 ,27.8 ,4.27 ,28.8 ,0.02 ,0.02 ,15.40 ,-,-,500 ,0.49 ,20.06 ,3.43 ,,0.02 ,,""
2014/8/6 5:00,DS,-2073 ,0.005 ,39.3 ,,45.9 ,,,35.2 ,6.54 ,,37.7 ,46.2 ,26.2 ,38.3 ,38.9 ,38.5 ,36.3 ,38.0 ,24.3 ,37.9 ,42.3 ,37.7 ,37.6 ,,,38.3 ,38.4 ,,29.8 ,27.5 ,27.8 ,4.26 ,28.9 ,0.02 ,0.02 ,15.41 ,-,-,501 ,0.49 ,19.03 ,3.43 ,,0.02 ,,""
2014/8/6 11:00,DS,-2075 ,0.005 ,39.3 ,,46.2 ,,,35.2 ,6.42 ,,37.7 ,46.2 ,26.2 ,38.3 ,38.9 ,38.5 ,36.3 ,38.0 ,24.2 ,37.9 ,42.3 ,37.7 ,37.6 ,,,38.4 ,38.5 ,,29.8 ,27.5 ,27.8 ,4.25 ,28.9 ,0.02 ,0.02 ,15.64 ,-,-,519 ,0.51 ,18.36 ,3.43 ,,0.02 ,,""
2014/8/6 17:00,DS,-2075 ,0.004 ,39.3 ,,46.5 ,,,35.2 ,6.39 ,,37.7 ,46.2 ,26.2 ,38.3 ,38.9 ,38.6 ,36.3 ,38.0 ,24.3 ,37.9 ,42.4 ,37.7 ,37.6 ,,,38.4 ,38.4 ,,29.8 ,27.5 ,27.8 ,4.24 ,28.9 ,0.02 ,0.02 ,15.14 ,-,-,480 ,0.47 ,18.84 ,3.43 ,,0.02 ,,""
2014/8/6 23:00,DS,-2074 ,0.004 ,39.3 ,,46.0 ,,,35.2 ,6.09 ,,37.8 ,46.2 ,26.2 ,38.4 ,39.0 ,38.6 ,36.3 ,38.1 ,24.4 ,37.9 ,42.4 ,37.7 ,37.6 ,,,38.4 ,38.5 ,,29.9 ,27.5 ,27.9 ,4.23 ,28.9 ,0.03 ,0.02 ,15.14 ,-,-,480 ,0.47 ,17.63 ,3.43 ,,0.02 ,,""
2014/8/7 5:00,DS,-2075 ,0.004 ,39.3 ,,45.9 ,,,35.4 ,5.98 ,,37.8 ,46.3 ,26.3 ,38.4 ,39.0 ,38.6 ,36.3 ,38.1 ,24.5 ,37.9 ,42.4 ,37.8 ,37.7 ,,,38.4 ,38.5 ,,30.0 ,27.5 ,27.8 ,4.21 ,28.8 ,0.02 ,0.03 ,15.14 ,-,-,480 ,0.47 ,18.34 ,3.43 ,,0.02 ,,""
2014/8/7 11:00,DS,-2074 ,0.003 ,39.4 ,,46.0 ,,,35.4 ,5.90 ,,37.8 ,46.3 ,26.3 ,38.4 ,38.9 ,38.7 ,36.3 ,38.1 ,24.7 ,38.0 ,42.5 ,37.8 ,37.6 ,,,38.4 ,38.5 ,,30.1 ,27.5 ,27.8 ,4.20 ,28.8 ,0.03 ,0.03 ,15.14 ,-,-,480 ,0.47 ,18.09 ,3.43 ,,0.02 ,,""
2014/8/7 17:00,DS,-2075 ,0.003 ,39.4 ,,45.8 ,,,35.6 ,5.95 ,,37.9 ,46.3 ,26.3 ,38.7 ,39.1 ,38.8 ,36.4 ,38.1 ,24.7 ,37.8 ,42.3 ,37.6 ,37.4 ,,,38.6 ,38.6 ,,30.0 ,27.5 ,27.8 ,4.18 ,28.7 ,0.03 ,0.03 ,15.14 ,-,-,480 ,0.47 ,18.19 ,3.43 ,,0.02 ,,""
2014/8/7 23:00,DS,-2074 ,0.003 ,39.5 ,,45.8 ,,,35.6 ,5.66 ,,37.9 ,46.4 ,26.3 ,38.7 ,39.1 ,38.8 ,36.3 ,38.2 ,24.9 ,37.9 ,42.3 ,37.6 ,37.5 ,,,38.5 ,38.5 ,,30.2 ,27.5 ,27.8 ,4.16 ,28.6 ,0.03 ,0.03 ,15.14 ,-,-,480 ,0.47 ,18.28 ,3.43 ,,0.02 ,,""
2014/8/8 5:00,DS,-2074 ,0.003 ,39.5 ,,46.0 ,,,35.6 ,5.70 ,,37.9 ,46.4 ,26.3 ,38.7 ,39.2 ,38.8 ,36.3 ,38.2 ,25.0 ,37.9 ,42.5 ,37.6 ,37.5 ,,,38.5 ,38.5 ,,30.2 ,27.5 ,27.8 ,4.14 ,28.6 ,0.03 ,0.03 ,15.14 ,-,-,480 ,0.47 ,18.19 ,3.43 ,,0.02 ,,""
2014/8/8 11:00,DS,-2075 ,0.003 ,39.5 ,,46.0 ,,,35.6 ,5.55 ,,38.0 ,46.4 ,26.3 ,38.8 ,39.2 ,38.9 ,36.3 ,38.3 ,25.1 ,37.9 ,42.5 ,37.7 ,37.6 ,,,38.7 ,38.7 ,,30.3 ,27.5 ,27.9 ,4.12 ,28.4 ,0.03 ,0.03 ,15.14 ,-,-,480 ,0.47 ,17.81 ,3.43 ,,0.02 ,,""
2014/8/8 17:00,DS,-2075 ,0.003 ,39.5 ,,45.9 ,,,35.7 ,5.58 ,,38.0 ,46.4 ,26.4 ,38.8 ,39.2 ,38.9 ,36.3 ,38.3 ,25.1 ,37.9 ,42.6 ,37.7 ,37.6 ,,,38.7 ,38.7 ,,30.4 ,27.5 ,27.9 ,4.11 ,28.3 ,0.03 ,0.03 ,15.14 ,-,-,480 ,0.47 ,17.34 ,3.43 ,,0.02 ,,""
2014/8/8 23:00,DS,-2075 ,0.003 ,39.6 ,,45.9 ,,,35.7 ,5.31 ,,38.0 ,46.5 ,26.4 ,38.8 ,39.2 ,38.9 ,36.4 ,38.3 ,25.1 ,38.0 ,42.6 ,37.8 ,37.6 ,,,38.7 ,38.7 ,,30.4 ,27.5 ,27.9 ,4.10 ,28.3 ,0.03 ,0.03 ,15.14 ,-,-,480 ,0.47 ,18.09 ,3.43 ,,0.02 ,,""
2014/8/9 5:00,DS,-2074 ,0.003 ,39.6 ,,45.7 ,,,35.7 ,5.30 ,,38.1 ,46.5 ,26.4 ,38.8 ,39.1 ,38.9 ,36.4 ,38.4 ,25.2 ,38.0 ,42.6 ,37.7 ,37.6 ,,,38.6 ,38.6 ,,30.5 ,27.5 ,27.9 ,4.08 ,28.2 ,0.03 ,0.03 ,15.14 ,-,-,480 ,0.47 ,17.44 ,3.43 ,,0.02 ,,""
2014/8/9 11:00,DS,-2075 ,0.003 ,39.6 ,,46.0 ,,,35.8 ,5.25 ,,38.1 ,46.5 ,26.4 ,38.8 ,39.3 ,39.0 ,36.4 ,38.4 ,25.3 ,38.0 ,42.6 ,37.8 ,37.6 ,,,38.7 ,38.7 ,,30.5 ,27.5 ,27.9 ,4.05 ,28.2 ,0.03 ,0.03 ,15.14 ,-,-,480 ,0.47 ,17.16 ,3.41 ,,0.02 ,,""
2014/8/9 17:00,DS,-2075 ,0.003 ,39.6 ,,45.9 ,,,35.9 ,5.33 ,,38.1 ,46.5 ,26.4 ,38.9 ,39.3 ,39.0 ,36.5 ,38.4 ,25.4 ,38.1 ,42.7 ,37.8 ,37.7 ,,,38.7 ,38.7 ,,30.5 ,27.5 ,27.9 ,4.02 ,28.0 ,0.03 ,0.03 ,15.14 ,-,-,480 ,0.47 ,16.88 ,3.40 ,,0.02 ,,""
2014/8/9 23:00,DS,-2075 ,0.003 ,39.7 ,,46.0 ,,,35.9 ,5.46 ,,38.1 ,46.5 ,26.4 ,38.9 ,39.3 ,39.0 ,36.5 ,38.5 ,25.5 ,38.1 ,42.7 ,37.9 ,37.7 ,,,38.7 ,38.8 ,,30.6 ,27.5 ,27.9 ,4.00 ,27.7 ,0.03 ,0.03 ,15.15 ,-,-,481 ,0.47 ,17.53 ,3.41 ,,0.02 ,,""
2014/8/10 5:00,DS,-2075 ,0.003 ,39.7 ,,45.7 ,,,35.9 ,5.77 ,,38.1 ,46.6 ,26.4 ,38.9 ,39.3 ,39.1 ,36.5 ,38.5 ,25.5 ,38.1 ,42.7 ,37.9 ,37.7 ,,,38.8 ,38.8 ,,30.6 ,27.5 ,27.9 ,3.98 ,27.6 ,0.03 ,0.03 ,15.15 ,-,-,481 ,0.47 ,18.00 ,3.41 ,,0.02 ,,""
2014/8/10 11:00,DS,-2074 ,0.003 ,39.7 ,,45.8 ,,,35.9 ,6.15 ,,38.1 ,46.6 ,26.5 ,38.9 ,39.3 ,39.1 ,36.5 ,38.5 ,25.6 ,38.1 ,42.7 ,37.9 ,37.7 ,,,38.8 ,38.8 ,,30.6 ,27.5 ,27.9 ,3.97 ,27.4 ,0.02 ,0.02 ,15.15 ,-,-,481 ,0.47 ,18.28 ,3.41 ,,0.02 ,,""
2014/8/10 17:00,DS,-2073 ,0.003 ,39.6 ,,45.9 ,,,35.9 ,6.77 ,,38.2 ,46.5 ,26.5 ,38.9 ,39.3 ,39.1 ,36.5 ,38.5 ,25.6 ,38.1 ,42.7 ,37.9 ,37.8 ,,,38.8 ,38.9 ,,30.7 ,27.5 ,27.9 ,3.96 ,27.4 ,0.02 ,0.02 ,15.15 ,-,-,481 ,0.47 ,18.66 ,3.41 ,,0.02 ,,""
2014/8/10 23:00,DS,-2073 ,0.003 ,39.6 ,,46.0 ,,,35.9 ,6.97 ,,38.1 ,46.5 ,26.5 ,38.9 ,39.4 ,39.0 ,36.5 ,38.5 ,25.6 ,38.1 ,42.7 ,37.9 ,37.7 ,,,38.8 ,38.8 ,,30.7 ,27.6 ,27.9 ,3.97 ,27.6 ,0.02 ,0.02 ,15.15 ,-,-,481 ,0.47 ,18.66 ,3.41 ,,0.02 ,,""
2014/8/11 5:00,DS,-2075 ,0.004 ,39.6 ,,45.6 ,,,35.8 ,6.96 ,,38.1 ,46.5 ,26.5 ,38.9 ,39.4 ,39.1 ,36.5 ,38.5 ,25.6 ,38.1 ,42.7 ,37.9 ,37.6 ,,,38.8 ,38.8 ,,30.7 ,27.5 ,27.9 ,3.98 ,27.7 ,0.02 ,0.02 ,15.15 ,-,-,481 ,0.47 ,18.00 ,3.41 ,,0.02 ,,""
2014/8/11 11:00,DS,-2073 ,0.004 ,39.6 ,,46.0 ,,,35.7 ,6.83 ,,38.1 ,46.5 ,26.5 ,38.9 ,39.3 ,39.0 ,36.4 ,38.5 ,25.6 ,38.1 ,42.7 ,37.9 ,37.7 ,,,38.9 ,38.9 ,,30.7 ,27.6 ,27.9 ,3.99 ,27.9 ,0.02 ,0.02 ,15.15 ,-,-,481 ,0.47 ,18.66 ,3.41 ,,0.02 ,,""
2014/8/11 17:00,DS,-2074 ,0.004 ,39.7 ,,45.9 ,,,35.7 ,6.64 ,,38.1 ,46.5 ,26.5 ,38.9 ,38.1 ,39.0 ,36.5 ,38.5 ,25.6 ,38.1 ,42.7 ,37.9 ,37.7 ,,,38.7 ,38.8 ,,30.8 ,27.6 ,27.9 ,4.00 ,28.1 ,0.03 ,0.02 ,15.15 ,-,-,481 ,0.47 ,18.38 ,3.41 ,,0.02 ,,""
2014/8/11 23:00,DS,-2074 ,0.004 ,39.7 ,,46.2 ,,,35.6 ,6.23 ,,38.1 ,46.6 ,26.6 ,38.9 ,39.3 ,39.0 ,36.4 ,38.5 ,25.6 ,38.1 ,42.7 ,37.8 ,37.7 ,,,38.7 ,38.8 ,,30.8 ,27.6 ,28.0 ,3.99 ,28.2 ,0.03 ,0.02 ,15.15 ,-,-,481 ,0.47 ,17.53 ,3.41 ,,0.02 ,,""
2014/8/12 5:00,DS,-2074 ,0.004 ,39.7 ,,46.7 ,,,35.6 ,6.13 ,,38.1 ,46.6 ,26.6 ,38.9 ,39.3 ,39.1 ,36.4 ,38.5 ,25.6 ,38.1 ,42.7 ,37.9 ,37.7 ,,,38.7 ,38.7 ,,30.8 ,27.6 ,28.0 ,3.97 ,28.2 ,0.03 ,0.03 ,15.15 ,-,-,481 ,0.47 ,17.81 ,3.41 ,,0.02 ,,""
2014/8/12 11:00,DS,-2074 ,0.004 ,39.7 ,,46.6 ,,,35.6 ,6.00 ,,38.1 ,46.6 ,26.6 ,38.9 ,39.4 ,39.1 ,36.4 ,38.5 ,25.6 ,38.1 ,42.7 ,37.8 ,37.7 ,,,38.8 ,38.8 ,,30.8 ,27.6 ,28.0 ,3.95 ,28.2 ,0.03 ,0.03 ,15.15 ,-,-,481 ,0.47 ,17.34 ,3.41 ,,0.02 ,,""
2014/8/12 17:00,DS,-2074 ,0.004 ,39.7 ,,46.1 ,,,35.6 ,5.96 ,,38.1 ,46.6 ,26.6 ,38.9 ,39.3 ,39.1 ,36.4 ,38.5 ,25.6 ,38.1 ,42.7 ,37.8 ,37.7 ,,,38.8 ,38.8 ,,30.8 ,27.6 ,28.0 ,3.92 ,28.0 ,0.03 ,0.03 ,15.14 ,-,-,480 ,0.47 ,17.53 ,3.41 ,,0.02 ,,""
2014/8/12 23:00,DS,-2074 ,0.004 ,39.7 ,,46.2 ,,,35.7 ,5.73 ,,38.1 ,46.6 ,26.7 ,38.9 ,39.4 ,39.1 ,36.5 ,38.5 ,25.7 ,38.1 ,42.7 ,37.9 ,37.7 ,,,38.8 ,38.8 ,,30.8 ,27.6 ,28.0 ,3.89 ,27.9 ,0.03 ,0.03 ,15.15 ,-,-,481 ,0.47 ,17.34 ,3.41 ,,0.02 ,,""
2014/8/13 5:00,DS,-2073 ,0.004 ,39.6 ,,46.2 ,,,35.8 ,5.68 ,,38.1 ,46.6 ,26.6 ,38.9 ,39.3 ,39.1 ,36.5 ,38.5 ,25.8 ,38.1 ,42.7 ,37.8 ,37.7 ,,,38.8 ,38.8 ,,30.8 ,27.7 ,28.1 ,3.86 ,27.6 ,0.03 ,0.03 ,15.15 ,-,-,481 ,0.47 ,17.81 ,3.41 ,,0.02 ,,""
2014/8/13 11:00,DS,-2074 ,0.004 ,39.6 ,,46.3 ,,,35.8 ,5.57 ,,38.1 ,46.6 ,26.6 ,38.9 ,38.1 ,39.1 ,36.5 ,38.5 ,25.8 ,38.1 ,42.7 ,37.9 ,37.7 ,,,38.7 ,38.8 ,,30.7 ,27.7 ,28.1 ,3.83 ,27.2 ,0.03 ,0.03 ,15.15 ,-,-,481 ,0.47 ,16.22 ,3.41 ,,0.02 ,,""
2014/8/13 17:00,DS,-2075 ,0.004 ,39.6 ,,46.5 ,,,35.8 ,5.67 ,,38.1 ,46.6 ,26.6 ,38.9 ,38.1 ,39.1 ,36.4 ,38.6 ,25.9 ,38.1 ,42.7 ,37.9 ,37.7 ,,,38.7 ,38.8 ,,30.8 ,27.7 ,28.1 ,3.82 ,27.0 ,0.04 ,0.03 ,15.15 ,-,-,481 ,0.47 ,16.22 ,3.41 ,,0.02 ,,""
2014/8/13 23:00,DS,-2073 ,0.004 ,39.6 ,,46.2 ,,,35.9 ,5.63 ,,38.2 ,46.6 ,26.7 ,38.9 ,38.1 ,39.1 ,36.4 ,38.6 ,26.0 ,38.1 ,42.7 ,37.9 ,37.7 ,,,38.6 ,38.8 ,,30.8 ,27.7 ,28.1 ,3.82 ,27.1 ,0.05 ,0.04 ,15.15 ,-,-,481 ,0.47 ,16.59 ,3.41 ,,0.02 ,,""
2014/8/14 5:00,DS,-2074 ,0.004 ,39.6 ,,46.5 ,,,35.9 ,5.66 ,,38.1 ,46.6 ,26.7 ,38.9 ,39.5 ,39.0 ,36.4 ,38.5 ,26.1 ,38.1 ,42.6 ,37.8 ,37.7 ,,,38.7 ,38.8 ,,30.8 ,27.7 ,28.1 ,3.82 ,27.1 ,0.05 ,0.04 ,15.15 ,-,-,481 ,0.47 ,16.78 ,3.41 ,,0.02 ,,""
2014/8/14 11:00,DS,-2074 ,0.004 ,39.5 ,,46.3 ,,,36.0 ,5.77 ,,38.1 ,46.6 ,26.7 ,38.9 ,39.5 ,39.1 ,36.4 ,38.5 ,26.1 ,38.1 ,42.6 ,37.8 ,37.7 ,,,38.7 ,38.7 ,,30.8 ,27.7 ,28.1 ,3.82 ,27.2 ,0.05 ,0.04 ,15.15 ,-,-,481 ,0.47 ,16.50 ,3.41 ,,0.02 ,,""
2014/8/14 17:00,DS,-2074 ,0.004 ,39.6 ,,46.6 ,,,36.0 ,5.97 ,,38.1 ,46.6 ,26.7 ,38.9 ,39.5 ,39.1 ,36.4 ,38.5 ,26.2 ,38.1 ,42.6 ,37.9 ,37.7 ,,,38.7 ,38.7 ,,30.8 ,27.8 ,28.1 ,3.82 ,27.3 ,0.05 ,0.04 ,15.14 ,-,-,480 ,0.47 ,16.50 ,3.41 ,,0.02 ,,""
2014/8/14 23:00,DS,-2073 ,0.004 ,39.6 ,,46.3 ,,,36.0 ,6.07 ,,38.1 ,46.6 ,26.7 ,38.9 ,39.5 ,39.0 ,36.4 ,38.5 ,26.3 ,38.1 ,42.6 ,37.9 ,37.7 ,,,38.7 ,38.7 ,,30.8 ,27.8 ,28.1 ,3.80 ,27.3 ,0.05 ,0.04 ,15.14 ,-,-,480 ,0.47 ,16.59 ,3.41 ,,0.02 ,,""
2014/8/15 5:00,DS,-2075 ,0.004 ,39.6 ,,45.9 ,,,36.1 ,6.24 ,,38.1 ,46.6 ,26.7 ,38.9 ,39.5 ,39.1 ,36.4 ,38.5 ,26.3 ,38.1 ,42.6 ,37.9 ,37.7 ,,,38.7 ,38.7 ,,30.8 ,27.8 ,28.2 ,3.79 ,27.3 ,0.05 ,0.04 ,15.14 ,-,-,480 ,0.47 ,17.72 ,3.41 ,,0.02 ,,""
2014/8/15 11:00,DS,-2075 ,0.004 ,39.4 ,,46.2 ,,,36.2 ,6.56 ,,38.1 ,46.6 ,26.7 ,38.9 ,39.4 ,39.0 ,36.4 ,38.5 ,26.4 ,38.1 ,42.5 ,37.8 ,37.7 ,,,38.7 ,38.8 ,,30.8 ,27.8 ,28.2 ,3.78 ,27.2 ,0.04 ,0.04 ,15.14 ,-,-,480 ,0.47 ,16.91 ,3.41 ,,0.02 ,,""
2014/8/15 17:00,DS,-2076 ,0.004 ,39.5 ,,45.9 ,,,36.3 ,6.82 ,,38.1 ,46.6 ,26.8 ,38.9 ,39.3 ,39.1 ,36.4 ,38.5 ,26.5 ,38.1 ,42.5 ,37.8 ,37.7 ,,,38.7 ,38.7 ,,30.8 ,27.8 ,28.2 ,3.78 ,27.2 ,0.04 ,0.04 ,15.14 ,-,-,480 ,0.47 ,17.34 ,3.41 ,,0.02 ,,""
2014/8/15 23:00,DS,-2074 ,0.004 ,39.5 ,,45.7 ,,,36.3 ,6.56 ,,38.1 ,46.6 ,26.8 ,38.9 ,39.3 ,39.1 ,36.4 ,38.5 ,26.5 ,38.1 ,42.5 ,37.8 ,37.7 ,,,38.7 ,38.7 ,,30.8 ,27.8 ,28.2 ,3.78 ,27.2 ,0.04 ,0.04 ,15.14 ,-,-,480 ,0.47 ,17.25 ,3.41 ,,0.02 ,,""
2014/8/16 5:00,DS,-2075 ,0.004 ,39.5 ,,46.4 ,,,36.4 ,6.46 ,,38.1 ,46.6 ,26.8 ,38.9 ,39.4 ,39.0 ,36.4 ,38.5 ,26.6 ,38.1 ,42.5 ,37.8 ,37.7 ,,,38.7 ,38.7 ,,30.9 ,27.8 ,28.2 ,3.76 ,27.2 ,0.04 ,0.04 ,15.14 ,-,-,480 ,0.47 ,16.78 ,3.41 ,,0.02 ,,""
2014/8/16 11:00,DS,-2075 ,0.004 ,39.5 ,,46.0 ,,,36.5 ,6.42 ,,38.1 ,46.6 ,26.8 ,38.9 ,39.4 ,39.0 ,36.4 ,38.5 ,26.7 ,38.1 ,42.5 ,37.8 ,37.7 ,,,38.7 ,38.7 ,,30.9 ,27.9 ,28.2 ,3.74 ,27.2 ,0.05 ,0.04 ,15.14 ,-,-,480 ,0.47 ,16.13 ,3.41 ,,0.02 ,,""
2014/8/16 17:00,DS,-2075 ,0.004 ,39.5 ,,46.0 ,,,36.4 ,6.44 ,,38.1 ,46.6 ,26.8 ,38.9 ,39.3 ,39.0 ,36.4 ,38.5 ,26.8 ,38.1 ,42.5 ,37.8 ,37.7 ,,,38.7 ,38.7 ,,30.9 ,27.9 ,28.3 ,3.73 ,27.1 ,0.04 ,0.04 ,15.14 ,-,-,480 ,0.47 ,16.72 ,3.41 ,,0.02 ,,""
2014/8/16 23:00,DS,-2075 ,0.004 ,39.5 ,,46.1 ,,,36.4 ,6.38 ,,38.1 ,46.6 ,26.8 ,38.8 ,39.5 ,39.0 ,36.3 ,38.4 ,26.7 ,38.0 ,42.4 ,37.6 ,37.6 ,,,38.7 ,38.7 ,,30.9 ,27.9 ,28.3 ,3.71 ,26.9 ,0.05 ,0.04 ,15.14 ,-,-,480 ,0.47 ,16.31 ,3.41 ,,0.02 ,,""
2014/8/17 5:00,DS,-2074 ,0.004 ,39.5 ,,46.1 ,,,36.3 ,6.40 ,,38.1 ,46.6 ,26.8 ,38.8 ,39.5 ,39.0 ,36.3 ,38.4 ,26.7 ,38.0 ,42.5 ,37.4 ,37.6 ,,,38.7 ,38.7 ,,30.9 ,27.9 ,28.3 ,3.70 ,26.9 ,0.05 ,0.04 ,15.14 ,-,-,480 ,0.47 ,16.22 ,3.41 ,,0.02 ,,""
2014/8/17 11:00,DS,-2075 ,0.004 ,39.4 ,,46.1 ,,,36.3 ,6.36 ,,38.1 ,46.5 ,26.8 ,38.8 ,39.2 ,39.0 ,36.3 ,38.4 ,26.6 ,38.0 ,42.4 ,37.7 ,37.6 ,,,38.6 ,38.6 ,,31.0 ,27.9 ,28.3 ,3.70 ,26.8 ,0.05 ,0.04 ,15.14 ,-,-,480 ,0.47 ,15.94 ,3.41 ,,0.02 ,,""
2014/8/17 17:00,DS,-2075 ,0.004 ,39.4 ,,46.1 ,,,36.2 ,6.47 ,,38.0 ,46.5 ,26.8 ,38.8 ,39.3 ,38.9 ,36.3 ,38.4 ,26.6 ,38.0 ,42.4 ,37.7 ,37.6 ,,,38.6 ,38.6 ,,30.9 ,27.9 ,28.3 ,3.70 ,26.8 ,0.05 ,0.04 ,15.14 ,-,-,480 ,0.47 ,16.50 ,3.41 ,,0.02 ,,""
2014/8/17 23:00,DS,-2074 ,0.004 ,39.4 ,,46.2 ,,,36.2 ,6.46 ,,38.0 ,46.5 ,26.8 ,38.8 ,39.3 ,38.9 ,36.3 ,38.4 ,26.6 ,37.9 ,42.4 ,37.5 ,37.6 ,,,38.6 ,38.7 ,,31.0 ,27.9 ,28.4 ,3.70 ,26.9 ,0.05 ,0.04 ,15.15 ,-,-,481 ,0.47 ,17.63 ,3.41 ,,0.02 ,,""
2014/8/18 5:00,DS,-2075 ,0.004 ,39.4 ,,46.2 ,,,36.2 ,6.57 ,,38.0 ,46.5 ,26.8 ,38.7 ,39.3 ,38.9 ,36.2 ,38.3 ,26.7 ,37.9 ,42.4 ,37.6 ,37.6 ,,,38.6 ,38.7 ,,31.0 ,27.9 ,28.4 ,3.70 ,27.0 ,0.05 ,0.04 ,15.15 ,-,-,481 ,0.47 ,16.00 ,3.41 ,,0.02 ,,""
2014/8/18 11:00,DS,-2074 ,0.004 ,39.3 ,,46.1 ,,,36.1 ,6.70 ,,38.0 ,46.5 ,26.8 ,38.7 ,39.4 ,38.9 ,36.2 ,38.3 ,26.7 ,37.9 ,42.4 ,37.6 ,37.6 ,,,38.6 ,38.7 ,,31.0 ,28.0 ,28.4 ,3.70 ,27.1 ,0.04 ,0.04 ,15.15 ,-,-,481 ,0.47 ,16.69 ,3.40 ,,0.02 ,,""
2014/8/18 17:00,DS,-2075 ,0.004 ,39.3 ,,46.3 ,,,36.2 ,6.82 ,,37.9 ,46.5 ,26.8 ,38.7 ,39.2 ,38.9 ,36.2 ,38.3 ,26.7 ,37.9 ,42.3 ,37.6 ,37.5 ,,,38.5 ,38.6 ,,31.0 ,28.0 ,28.4 ,3.71 ,27.2 ,0.04 ,0.04 ,15.15 ,-,-,481 ,0.47 ,16.59 ,3.40 ,,0.02 ,,""
2014/8/18 23:00,DS,-2075 ,0.004 ,39.3 ,,46.1 ,,,36.3 ,6.90 ,,37.9 ,46.5 ,26.9 ,38.7 ,39.2 ,38.9 ,36.2 ,38.3 ,26.8 ,37.9 ,42.3 ,37.6 ,37.5 ,,,38.5 ,38.5 ,,31.1 ,28.0 ,28.5 ,3.71 ,27.4 ,0.04 ,0.04 ,15.15 ,-,-,481 ,0.47 ,17.16 ,3.40 ,,0.02 ,,""
2014/8/19 5:00,DS,-2074 ,0.004 ,39.3 ,,46.0 ,,,36.3 ,7.03 ,,37.9 ,46.5 ,26.9 ,38.7 ,39.2 ,38.8 ,36.2 ,38.3 ,26.8 ,37.9 ,42.3 ,37.6 ,37.5 ,,,38.4 ,38.5 ,,31.1 ,28.1 ,28.5 ,3.72 ,27.5 ,0.04 ,0.04 ,15.15 ,-,-,481 ,0.47 ,16.41 ,3.40 ,,0.02 ,,""
2014/8/19 11:00,DS,-2074 ,0.004 ,39.3 ,,46.1 ,,,36.3 ,7.10 ,,37.9 ,46.4 ,26.9 ,38.6 ,39.2 ,38.9 ,36.2 ,38.3 ,26.9 ,37.9 ,42.3 ,37.7 ,37.6 ,,,38.6 ,38.6 ,,31.1 ,28.1 ,28.5 ,3.72 ,27.7 ,0.04 ,0.04 ,15.14 ,-,-,480 ,0.47 ,16.13 ,3.40 ,,0.02 ,,""
2014/8/19 17:00,DS,-2074 ,0.004 ,39.2 ,,45.8 ,,,36.3 ,7.40 ,,37.9 ,46.4 ,26.9 ,38.7 ,39.2 ,38.9 ,36.2 ,38.4 ,27.0 ,38.0 ,42.3 ,37.7 ,37.6 ,,,38.5 ,38.5 ,,31.2 ,28.1 ,28.5 ,3.73 ,27.8 ,0.04 ,0.04 ,15.14 ,-,-,480 ,0.47 ,16.88 ,3.40 ,,0.02 ,,""
2014/8/19 23:00,DS,-2074 ,0.004 ,39.2 ,,45.9 ,,,36.4 ,7.39 ,,37.9 ,46.5 ,26.9 ,38.6 ,39.3 ,38.9 ,36.1 ,38.3 ,27.0 ,37.9 ,42.3 ,37.6 ,37.6 ,,,38.4 ,38.5 ,,31.2 ,28.1 ,28.5 ,3.73 ,28.0 ,0.04 ,0.04 ,15.14 ,-,-,480 ,0.47 ,16.78 ,3.40 ,,0.02 ,,""
2014/8/20 5:00,DS,-2073 ,0.004 ,39.2 ,,46.0 ,,,36.4 ,7.51 ,,37.9 ,46.5 ,26.9 ,38.7 ,39.1 ,38.9 ,36.2 ,38.3 ,27.0 ,37.9 ,42.3 ,37.7 ,37.6 ,,,38.4 ,38.5 ,,31.2 ,28.1 ,28.5 ,3.74 ,28.1 ,0.04 ,0.03 ,15.14 ,-,-,480 ,0.47 ,16.78 ,3.40 ,,0.02 ,,""
2014/8/20 11:00,DS,-2073 ,0.004 ,39.2 ,,45.7 ,,,36.4 ,7.61 ,,37.9 ,46.5 ,26.9 ,38.6 ,39.7 ,38.8 ,36.1 ,38.3 ,27.0 ,37.9 ,42.3 ,36.0 ,37.6 ,,,38.5 ,38.5 ,,31.2 ,28.1 ,28.5 ,3.74 ,28.2 ,0.04 ,0.04 ,15.12 ,-,-,478 ,0.47 ,16.59 ,3.40 ,,0.02 ,,""
2014/8/20 17:00,DS,-2073 ,0.005 ,39.2 ,,46.1 ,,,36.4 ,7.95 ,,37.9 ,46.5 ,26.9 ,38.7 ,39.2 ,38.9 ,36.2 ,38.3 ,27.1 ,37.9 ,42.3 ,37.6 ,37.6 ,,,38.5 ,38.5 ,,31.3 ,28.1 ,28.6 ,3.76 ,28.5 ,0.04 ,0.04 ,15.14 ,-,-,480 ,0.47 ,16.41 ,3.40 ,,0.02 ,,""
2014/8/20 23:00,DS,-2073 ,0.005 ,39.3 ,,45.8 ,,,36.4 ,7.93 ,,37.9 ,46.5 ,27.0 ,38.7 ,37.9 ,38.9 ,36.2 ,38.3 ,27.0 ,37.9 ,42.3 ,37.6 ,37.6 ,,,38.4 ,38.5 ,,31.3 ,28.2 ,28.6 ,3.77 ,28.7 ,0.04 ,0.04 ,15.14 ,-,-,480 ,0.47 ,16.69 ,3.40 ,,0.02 ,,""
2014/8/21 5:00,DS,-2073 ,0.005 ,39.2 ,,46.1 ,,,36.4 ,8.08 ,,38.0 ,46.5 ,27.0 ,38.6 ,37.9 ,38.9 ,36.2 ,38.3 ,27.0 ,37.9 ,42.3 ,37.6 ,37.6 ,,,38.5 ,38.5 ,,31.3 ,28.2 ,28.6 ,3.76 ,28.8 ,0.04 ,0.03 ,15.14 ,-,-,480 ,0.47 ,16.31 ,3.40 ,,0.02 ,,""
2014/8/21 11:00,DS,-2073 ,0.005 ,39.3 ,,46.1 ,,,36.4 ,8.24 ,,38.0 ,46.5 ,27.0 ,38.7 ,39.3 ,38.9 ,36.2 ,38.3 ,27.0 ,37.9 ,42.4 ,37.6 ,37.6 ,,,38.6 ,38.6 ,,31.3 ,28.2 ,28.6 ,3.75 ,28.8 ,0.04 ,0.04 ,15.14 ,-,-,480 ,0.47 ,16.50 ,3.40 ,,0.02 ,,""
2014/8/21 17:00,DS,-2073 ,0.005 ,39.3 ,,46.1 ,,,36.4 ,8.40 ,,38.0 ,46.5 ,27.0 ,38.7 ,39.3 ,38.9 ,36.2 ,38.4 ,26.9 ,37.9 ,42.3 ,37.5 ,37.6 ,,,38.5 ,38.6 ,,31.4 ,28.2 ,28.6 ,3.75 ,28.9 ,0.03 ,0.03 ,15.14 ,-,-,480 ,0.47 ,16.22 ,3.40 ,,0.02 ,,""
2014/8/21 23:00,DS,-2073 ,0.005 ,39.4 ,,46.2 ,,,36.5 ,8.35 ,,38.0 ,46.6 ,27.0 ,38.7 ,39.3 ,38.9 ,36.2 ,38.4 ,27.0 ,38.0 ,42.4 ,37.6 ,37.6 ,,,38.5 ,38.5 ,,31.4 ,28.2 ,28.6 ,3.75 ,29.0 ,0.03 ,0.03 ,15.14 ,-,-,480 ,0.47 ,16.13 ,3.40 ,,0.02 ,,""
2014/8/22 5:00,DS,-2072 ,0.005 ,39.4 ,,46.0 ,,,36.5 ,8.45 ,,38.0 ,46.6 ,27.0 ,38.7 ,39.3 ,38.9 ,36.2 ,38.4 ,27.0 ,38.0 ,42.4 ,37.6 ,37.6 ,,,38.6 ,38.6 ,,31.4 ,28.2 ,28.6 ,3.74 ,29.1 ,0.03 ,0.03 ,15.14 ,-,-,480 ,0.47 ,16.22 ,3.40 ,,0.02 ,,""
2014/8/22 11:00,DS,-2072 ,0.005 ,39.5 ,,46.1 ,,,36.5 ,8.49 ,,38.1 ,46.6 ,27.1 ,38.7 ,39.3 ,39.0 ,36.2 ,38.4 ,27.0 ,38.0 ,42.4 ,37.6 ,37.6 ,,,38.6 ,38.6 ,,31.4 ,28.2 ,28.6 ,3.73 ,29.1 ,0.01 ,0.01 ,15.14 ,-,-,480 ,0.47 ,24.20 ,3.40 ,,0.02 ,,""
2014/8/22 17:00,DS,-2073 ,0.005 ,39.5 ,,46.3 ,,,36.5 ,7.76 ,,38.1 ,46.6 ,27.1 ,38.8 ,39.4 ,39.0 ,36.3 ,38.5 ,27.0 ,38.0 ,42.5 ,37.7 ,37.6 ,,,38.7 ,38.8 ,,31.4 ,28.2 ,28.6 ,3.72 ,29.1 ,0.01 ,0.01 ,15.14 ,-,-,480 ,0.47 ,22.13 ,3.40 ,,0.02 ,,""
2014/8/22 23:00,DS,-2072 ,0.005 ,39.5 ,,46.1 ,,,36.6 ,7.01 ,,38.1 ,46.6 ,27.1 ,38.8 ,38.0 ,39.0 ,36.3 ,38.5 ,27.0 ,38.1 ,42.5 ,37.7 ,37.6 ,,,38.7 ,38.8 ,,31.4 ,28.2 ,28.6 ,3.71 ,29.1 ,0.01 ,0.01 ,15.14 ,-,-,480 ,0.47 ,21.00 ,3.40 ,,0.02 ,,""
2014/8/23 5:00,DS,-2072 ,0.005 ,39.5 ,,46.0 ,,,36.7 ,6.68 ,,38.1 ,46.6 ,27.1 ,38.8 ,39.5 ,39.0 ,36.4 ,38.5 ,27.1 ,38.1 ,42.5 ,37.6 ,37.7 ,,,38.7 ,38.8 ,,31.4 ,28.2 ,28.6 ,3.69 ,29.1 ,0.01 ,0.01 ,15.14 ,-,-,480 ,0.47 ,20.72 ,3.40 ,,0.02 ,,""
2014/8/23 11:00,DS,-2072 ,0.005 ,39.5 ,,46.2 ,,,36.8 ,6.36 ,,38.1 ,46.6 ,27.1 ,38.9 ,39.5 ,39.1 ,36.4 ,38.6 ,27.2 ,38.1 ,42.5 ,37.7 ,37.7 ,,,38.8 ,38.8 ,,31.4 ,28.2 ,28.7 ,3.67 ,29.0 ,0.01 ,0.01 ,15.14 ,-,-,480 ,0.47 ,19.88 ,3.40 ,,0.02 ,,""
2014/8/23 17:00,DS,-2072 ,0.004 ,39.5 ,,46.0 ,,,36.9 ,6.16 ,,38.1 ,46.6 ,27.1 ,38.9 ,39.6 ,39.1 ,36.4 ,38.6 ,27.2 ,38.1 ,42.5 ,37.7 ,37.7 ,,,38.8 ,38.8 ,,31.4 ,28.3 ,28.7 ,3.67 ,28.9 ,0.01 ,0.01 ,15.14 ,-,-,480 ,0.47 ,18.47 ,3.40 ,,0.02 ,,""
2014/8/23 23:00,DS,-2073 ,0.004 ,39.5 ,,45.8 ,,,36.9 ,5.97 ,,38.2 ,46.7 ,27.1 ,38.9 ,38.1 ,39.1 ,36.4 ,38.6 ,27.2 ,38.2 ,42.6 ,37.8 ,37.8 ,,,38.9 ,38.9 ,,31.4 ,28.3 ,28.7 ,3.67 ,29.0 ,0.02 ,0.02 ,15.14 ,-,-,480 ,0.47 ,18.19 ,3.40 ,,0.02 ,,""
2014/8/24 5:00,DS,-2072 ,0.004 ,39.6 ,,45.9 ,,,36.9 ,5.81 ,,38.2 ,46.7 ,27.2 ,39.0 ,39.6 ,39.1 ,36.4 ,38.7 ,27.3 ,38.2 ,42.6 ,37.8 ,37.8 ,,,38.8 ,38.8 ,,31.4 ,28.3 ,28.7 ,3.66 ,29.1 ,0.01 ,0.01 ,15.14 ,-,-,480 ,0.47 ,18.09 ,3.40 ,,0.02 ,,""
2014/8/24 11:00,DS,-2072 ,0.004 ,39.6 ,,45.7 ,,,36.9 ,5.72 ,,38.2 ,46.7 ,27.2 ,39.0 ,39.5 ,39.1 ,36.4 ,38.7 ,27.3 ,38.2 ,42.6 ,37.8 ,37.8 ,,,38.9 ,38.9 ,,31.4 ,28.3 ,28.7 ,3.65 ,29.1 ,0.02 ,0.02 ,15.14 ,-,-,480 ,0.47 ,18.47 ,3.40 ,,0.02 ,,""
2014/8/24 17:00,DS,-2071 ,0.004 ,39.6 ,,45.8 ,,,36.9 ,5.74 ,,38.3 ,46.7 ,27.2 ,39.0 ,39.6 ,39.2 ,36.5 ,38.7 ,27.3 ,38.2 ,42.6 ,37.8 ,37.9 ,,,38.9 ,38.9 ,,31.4 ,28.3 ,28.7 ,3.65 ,29.1 ,0.02 ,0.02 ,15.14 ,-,-,480 ,0.47 ,17.72 ,3.40 ,,0.02 ,,""
2014/8/24 23:00,DS,-2071 ,0.004 ,39.7 ,,45.9 ,,,37.0 ,5.65 ,,38.3 ,46.8 ,27.2 ,39.0 ,39.5 ,39.2 ,36.5 ,38.8 ,27.3 ,38.2 ,42.7 ,37.8 ,37.8 ,,,38.9 ,38.9 ,,31.4 ,28.3 ,28.7 ,3.63 ,29.1 ,0.02 ,0.02 ,15.14 ,-,-,480 ,0.47 ,18.09 ,3.40 ,,0.02 ,,""
2014/8/25 5:00,DS,-2071 ,0.004 ,39.7 ,,45.9 ,,,37.0 ,5.70 ,,38.3 ,46.8 ,27.2 ,39.0 ,39.8 ,39.2 ,36.5 ,38.8 ,27.3 ,38.3 ,42.8 ,37.9 ,37.9 ,,,38.9 ,38.9 ,,31.4 ,28.3 ,28.7 ,3.60 ,29.0 ,0.02 ,0.02 ,15.14 ,-,-,480 ,0.47 ,17.63 ,3.40 ,,0.02 ,,""
2014/8/25 11:00,DS,-2073 ,0.004 ,39.7 ,,46.0 ,,,37.0 ,5.68 ,,38.3 ,46.8 ,27.2 ,39.1 ,39.7 ,39.2 ,36.5 ,38.9 ,27.3 ,38.3 ,42.8 ,37.9 ,37.9 ,,,39.0 ,39.0 ,,31.4 ,28.3 ,28.7 ,3.58 ,28.9 ,0.02 ,0.02 ,15.46 ,-,-,505 ,0.50 ,17.53 ,3.40 ,,0.02 ,,""
2014/8/25 17:00,DS,-2072 ,0.004 ,39.7 ,,45.9 ,,,37.0 ,5.88 ,,38.3 ,46.8 ,27.2 ,39.1 ,39.6 ,39.2 ,36.5 ,39.3 ,27.3 ,38.3 ,42.8 ,37.9 ,37.9 ,,,39.0 ,39.0 ,,31.4 ,28.3 ,28.7 ,3.56 ,28.8 ,0.02 ,0.02 ,15.41 ,-,-,501 ,0.49 ,17.44 ,3.40 ,,0.02 ,,""
2014/8/25 23:00,DS,-2071 ,0.004 ,39.7 ,,46.1 ,,,36.9 ,5.89 ,,38.4 ,46.8 ,27.2 ,39.1 ,39.7 ,39.3 ,36.5 ,39.3 ,27.3 ,38.3 ,42.8 ,37.9 ,37.9 ,,,39.0 ,39.0 ,,31.4 ,28.3 ,28.7 ,3.54 ,28.6 ,0.02 ,0.02 ,15.41 ,-,-,501 ,0.49 ,17.34 ,3.40 ,,0.02 ,,""
2014/8/26 5:00,DS,-2073 ,0.003 ,39.8 ,,46.3 ,,,36.8 ,5.92 ,,38.4 ,46.8 ,27.2 ,39.1 ,39.7 ,39.2 ,36.5 ,39.3 ,27.2 ,38.3 ,42.9 ,37.9 ,37.9 ,,,38.9 ,39.0 ,,31.4 ,28.4 ,28.7 ,3.53 ,28.5 ,0.02 ,0.02 ,15.41 ,-,-,501 ,0.49 ,17.25 ,3.40 ,,0.02 ,,""
2014/8/26 11:00,DS,-2072 ,0.003 ,39.8 ,,46.0 ,,,36.6 ,5.91 ,,38.4 ,46.8 ,27.3 ,39.1 ,39.7 ,39.3 ,36.5 ,39.3 ,27.2 ,38.4 ,43.0 ,37.9 ,37.9 ,,,39.0 ,39.0 ,,31.4 ,28.4 ,28.7 ,3.51 ,28.5 ,0.02 ,0.02 ,15.41 ,-,-,501 ,0.49 ,17.91 ,3.40 ,,0.02 ,,""
2014/8/26 17:00,DS,-2072 ,0.003 ,39.9 ,,46.1 ,,,36.5 ,5.99 ,,38.4 ,46.8 ,27.3 ,39.1 ,39.7 ,39.3 ,36.5 ,39.3 ,27.1 ,38.4 ,43.0 ,37.9 ,37.9 ,,,38.9 ,38.9 ,,31.3 ,28.3 ,28.7 ,3.49 ,28.4 ,0.02 ,0.02 ,15.41 ,-,-,501 ,0.49 ,17.44 ,3.40 ,,0.02 ,,""
2014/8/26 23:00,DS,-2073 ,0.003 ,39.8 ,,46.2 ,,,36.4 ,5.66 ,,38.4 ,46.8 ,27.3 ,39.1 ,39.7 ,39.2 ,36.4 ,39.3 ,26.9 ,38.3 ,43.0 ,37.9 ,37.9 ,,,38.9 ,38.9 ,,31.3 ,28.3 ,28.7 ,3.46 ,28.3 ,0.03 ,0.03 ,15.41 ,-,-,501 ,0.49 ,17.06 ,3.40 ,,0.02 ,,""
2014/8/27 5:00,DS,-2072 ,0.003 ,39.7 ,,46.1 ,,,36.2 ,5.56 ,,38.3 ,46.7 ,27.3 ,39.0 ,39.6 ,39.1 ,36.3 ,39.2 ,26.7 ,38.2 ,43.0 ,37.8 ,37.8 ,,,38.9 ,39.0 ,,31.3 ,28.3 ,28.7 ,3.41 ,28.1 ,0.03 ,0.03 ,15.41 ,-,-,501 ,0.49 ,17.44 ,3.40 ,,0.02 ,,""
2014/8/27 11:00,DS,-2071 ,0.003 ,39.5 ,,46.0 ,,,36.0 ,5.45 ,,38.2 ,46.6 ,27.3 ,38.9 ,39.6 ,39.0 ,36.1 ,39.1 ,26.5 ,38.1 ,43.0 ,37.7 ,37.7 ,,,38.8 ,38.9 ,,31.2 ,28.3 ,28.7 ,3.36 ,27.8 ,0.03 ,0.03 ,15.41 ,-,-,501 ,0.49 ,17.53 ,3.40 ,,0.02 ,,""
2014/8/27 17:00,DS,-2071 ,0.003 ,39.7 ,,45.9 ,,,35.8 ,5.57 ,,38.2 ,46.6 ,27.3 ,38.9 ,39.5 ,39.1 ,36.2 ,39.1 ,26.4 ,38.2 ,43.0 ,37.7 ,37.7 ,,,38.8 ,38.9 ,,31.2 ,28.3 ,28.7 ,3.32 ,27.3 ,0.03 ,0.03 ,15.41 ,-,-,501 ,0.49 ,18.09 ,3.40 ,,0.02 ,,""
2014/8/27 23:00,DS,-2072 ,0.003 ,39.7 ,,46.0 ,,,35.7 ,5.52 ,,38.2 ,46.6 ,27.3 ,38.9 ,39.6 ,39.1 ,36.2 ,39.1 ,26.4 ,38.2 ,43.1 ,37.7 ,37.7 ,,,38.8 ,38.9 ,,31.2 ,28.3 ,28.7 ,3.29 ,26.9 ,0.03 ,0.03 ,15.41 ,-,-,501 ,0.49 ,17.81 ,3.38 ,,0.02 ,,""
2014/8/28 5:00,DS,-2072 ,0.003 ,39.7 ,,46.1 ,,,35.6 ,5.62 ,,38.2 ,46.6 ,27.2 ,38.9 ,39.6 ,39.1 ,36.1 ,39.2 ,26.3 ,38.2 ,43.2 ,37.8 ,37.8 ,,,38.9 ,39.0 ,,31.1 ,28.3 ,28.7 ,3.27 ,26.6 ,0.03 ,0.02 ,15.41 ,-,-,501 ,0.49 ,17.63 ,3.39 ,,0.02 ,,""
2014/8/28 11:00,DS,-2072 ,0.003 ,39.7 ,,46.4 ,,,35.6 ,5.66 ,,38.2 ,46.7 ,27.2 ,38.9 ,39.7 ,39.1 ,36.1 ,39.2 ,26.3 ,38.2 ,43.2 ,37.6 ,37.8 ,,,38.9 ,39.1 ,,31.1 ,28.3 ,28.7 ,3.25 ,26.4 ,0.03 ,0.03 ,15.41 ,-,-,501 ,0.49 ,17.34 ,3.39 ,,0.02 ,,""
2014/8/28 17:00,DS,-2072 ,0.003 ,39.7 ,,46.5 ,,,35.6 ,5.74 ,,38.2 ,46.7 ,27.2 ,38.9 ,39.6 ,39.1 ,36.1 ,39.2 ,26.3 ,38.2 ,43.3 ,37.7 ,37.8 ,,,38.9 ,38.9 ,,31.1 ,28.3 ,28.7 ,3.24 ,26.2 ,0.03 ,0.03 ,15.41 ,-,-,501 ,0.49 ,17.25 ,3.39 ,,0.02 ,,""
2014/8/28 23:00,DS,-2071 ,0.003 ,39.7 ,,46.7 ,,,35.7 ,5.68 ,,38.2 ,47.5 ,27.2 ,38.9 ,39.6 ,39.1 ,36.1 ,39.2 ,26.4 ,38.2 ,43.2 ,37.7 ,37.8 ,,,38.8 ,38.9 ,,31.1 ,28.2 ,28.7 ,3.23 ,26.2 ,0.03 ,0.02 ,15.41 ,-,-,501 ,0.49 ,17.44 ,3.39 ,,0.02 ,,""
2014/8/29 5:00,DS,-2071 ,0.003 ,39.7 ,,46.5 ,,,35.7 ,5.71 ,,38.2 ,47.6 ,27.2 ,38.9 ,39.6 ,39.1 ,36.1 ,39.2 ,26.4 ,38.2 ,43.2 ,37.7 ,37.8 ,,,39.0 ,38.9 ,,31.1 ,28.3 ,28.7 ,3.22 ,26.1 ,0.03 ,0.03 ,15.41 ,-,-,501 ,0.49 ,17.63 ,3.38 ,,0.02 ,,""
2014/8/29 11:00,DS,-2072 ,0.003 ,39.7 ,,46.7 ,,,35.8 ,5.76 ,,38.2 ,47.6 ,27.2 ,38.9 ,39.5 ,39.1 ,36.1 ,39.1 ,26.4 ,38.2 ,43.2 ,37.7 ,37.8 ,,,38.9 ,38.9 ,,31.1 ,28.2 ,28.7 ,3.21 ,26.1 ,0.03 ,0.03 ,15.41 ,-,-,501 ,0.49 ,17.34 ,3.38 ,,0.02 ,,""
2014/8/29 17:00,DS,-2071 ,0.003 ,39.7 ,,46.4 ,,,35.7 ,5.87 ,,38.2 ,47.6 ,27.2 ,38.9 ,38.2 ,39.1 ,36.1 ,39.2 ,26.4 ,38.2 ,43.2 ,37.7 ,37.8 ,,,38.9 ,38.9 ,,31.1 ,28.3 ,28.7 ,3.22 ,26.2 ,0.03 ,0.03 ,15.41 ,-,-,501 ,0.49 ,17.25 ,3.39 ,,0.02 ,,""
2014/8/29 23:00,DS,-2072 ,0.003 ,39.6 ,,46.1 ,,,35.8 ,5.88 ,,38.2 ,47.3 ,27.2 ,38.9 ,39.7 ,39.1 ,36.1 ,39.2 ,26.4 ,38.2 ,43.2 ,37.7 ,37.8 ,,,38.8 ,38.9 ,,31.1 ,28.3 ,28.7 ,3.21 ,26.3 ,0.03 ,0.03 ,15.41 ,-,-,501 ,0.49 ,17.81 ,3.38 ,,0.02 ,,""
2014/8/30 5:00,DS,-2071 ,0.003 ,39.6 ,,46.4 ,,,35.8 ,5.96 ,,38.2 ,47.4 ,27.2 ,38.9 ,39.6 ,39.1 ,36.1 ,39.2 ,26.5 ,38.2 ,43.1 ,37.7 ,37.8 ,,,38.8 ,38.9 ,,31.1 ,28.3 ,28.7 ,3.20 ,26.2 ,0.03 ,0.03 ,15.41 ,-,-,501 ,0.49 ,17.25 ,3.38 ,,0.02 ,,""
2014/8/30 11:00,DS,-2071 ,0.003 ,39.6 ,,46.5 ,,,35.7 ,6.07 ,,38.2 ,47.4 ,27.2 ,38.9 ,39.6 ,39.1 ,36.1 ,39.1 ,26.5 ,38.2 ,43.1 ,37.7 ,37.7 ,,,38.8 ,38.8 ,,31.1 ,28.3 ,28.7 ,3.19 ,26.2 ,0.03 ,0.03 ,15.41 ,-,-,501 ,0.49 ,17.44 ,3.38 ,,0.02 ,,""
2014/8/30 17:00,DS,-2071 ,0.003 ,39.6 ,,46.5 ,,,35.7 ,6.22 ,,38.2 ,47.3 ,27.2 ,38.9 ,39.5 ,39.1 ,36.1 ,39.1 ,26.5 ,38.2 ,43.1 ,37.7 ,37.7 ,,,38.7 ,38.8 ,,31.1 ,28.3 ,28.7 ,3.19 ,26.2 ,0.03 ,0.03 ,15.41 ,-,-,501 ,0.49 ,17.34 ,3.39 ,,0.02 ,,""
2014/8/30 23:00,DS,-2071 ,0.003 ,39.6 ,,46.6 ,,,35.7 ,6.17 ,,38.2 ,47.3 ,27.2 ,38.9 ,39.6 ,39.1 ,36.1 ,39.2 ,26.5 ,38.2 ,43.2 ,37.7 ,37.8 ,,,38.8 ,38.9 ,,31.1 ,28.3 ,28.7 ,3.18 ,26.2 ,0.03 ,0.03 ,15.41 ,-,-,501 ,0.49 ,17.91 ,3.38 ,,0.02 ,,""
2014/8/31 5:00,DS,-2072 ,0.003 ,39.6 ,,46.4 ,,,35.7 ,6.15 ,,38.2 ,47.3 ,27.2 ,38.9 ,39.6 ,39.1 ,36.1 ,39.2 ,26.5 ,38.2 ,43.2 ,37.7 ,37.7 ,,,38.8 ,38.8 ,,31.1 ,28.3 ,28.7 ,3.17 ,26.2 ,0.03 ,0.03 ,15.41 ,-,-,501 ,0.49 ,17.34 ,3.39 ,,0.02 ,,""
2014/8/31 11:00,DS,-2071 ,0.003 ,39.6 ,,46.6 ,,,35.5 ,6.06 ,,38.2 ,47.3 ,27.2 ,38.9 ,39.5 ,39.0 ,36.0 ,39.1 ,26.4 ,38.2 ,43.2 ,37.7 ,37.7 ,,,38.8 ,39.0 ,,31.1 ,28.3 ,28.7 ,3.16 ,26.1 ,0.03 ,0.03 ,15.41 ,-,-,501 ,0.49 ,17.72 ,3.38 ,,0.02 ,,""
2014/8/31 17:00,DS,-2071 ,0.003 ,39.4 ,,46.6 ,,,35.5 ,6.17 ,,38.2 ,47.3 ,27.2 ,38.9 ,39.5 ,39.0 ,36.0 ,39.1 ,26.4 ,38.1 ,43.2 ,37.7 ,37.7 ,,,38.8 ,38.9 ,,31.1 ,28.3 ,28.7 ,3.16 ,26.1 ,0.03 ,0.03 ,15.41 ,-,-,501 ,0.49 ,17.25 ,3.39 ,,0.02 ,,""
2014/8/31 23:00,DS,-2071 ,0.003 ,39.6 ,,47.1 ,,,35.4 ,6.06 ,,38.2 ,47.3 ,27.2 ,38.9 ,39.7 ,39.0 ,36.0 ,39.2 ,26.4 ,38.2 ,43.2 ,37.8 ,37.8 ,,,38.8 ,38.8 ,,31.2 ,28.3 ,28.7 ,3.15 ,26.1 ,0.03 ,0.03 ,15.41 ,-,-,501 ,0.49 ,17.06 ,3.39 ,,0.02 ,,""
2014/9/1 5:00,DS,-2072 ,0.004 ,39.6 ,,47.2 ,,,35.3 ,6.10 ,,38.1 ,47.3 ,27.2 ,38.9 ,39.6 ,39.0 ,36.0 ,39.1 ,26.4 ,38.2 ,43.2 ,37.7 ,37.7 ,,,38.7 ,38.8 ,,31.2 ,28.3 ,28.7 ,3.14 ,26.2 ,0.03 ,0.03 ,15.67 ,-,-,501 ,0.49 ,17.25 ,3.39 ,,0.02 ,,""
2014/9/1 11:00,DS,-2071 ,0.003 ,39.6 ,,48.3 ,,,35.2 ,6.11 ,,38.1 ,47.2 ,27.2 ,38.8 ,39.5 ,39.0 ,35.9 ,39.1 ,26.3 ,38.1 ,43.2 ,37.7 ,37.7 ,,,38.7 ,38.8 ,,31.1 ,28.3 ,28.7 ,3.14 ,26.1 ,0.03 ,0.03 ,15.67 ,-,-,501 ,0.49 ,16.59 ,3.38 ,,0.02 ,,""
2014/9/1 17:00,DS,-2071 ,0.003 ,39.5 ,,49.5 ,,,35.2 ,6.27 ,,38.1 ,47.2 ,27.2 ,38.8 ,39.5 ,39.0 ,36.0 ,39.1 ,26.3 ,38.1 ,43.2 ,37.7 ,37.7 ,,,38.7 ,38.8 ,,31.2 ,28.3 ,28.7 ,3.13 ,26.1 ,0.03 ,0.03 ,15.67 ,-,-,501 ,0.49 ,17.44 ,3.38 ,,0.02 ,,""
2014/9/1 23:00,DS,-2072 ,0.003 ,39.4 ,,46.6 ,,,35.2 ,6.37 ,,38.1 ,47.3 ,27.2 ,38.8 ,39.5 ,39.0 ,35.9 ,39.1 ,26.4 ,38.1 ,43.1 ,37.7 ,37.7 ,,,38.7 ,38.8 ,,31.2 ,28.3 ,28.7 ,3.13 ,26.2 ,0.03 ,0.03 ,15.91 ,-,-,519 ,0.50 ,17.25 ,3.39 ,,0.02 ,,""
2014/9/2 5:00,DS,-2072 ,0.003 ,39.5 ,,46.9 ,,,35.3 ,6.54 ,,38.1 ,47.2 ,27.2 ,38.8 ,39.4 ,38.9 ,36.0 ,39.1 ,26.5 ,38.1 ,43.0 ,37.7 ,37.7 ,,,38.7 ,38.7 ,,31.1 ,28.3 ,28.7 ,3.12 ,26.2 ,0.03 ,0.03 ,15.91 ,-,-,519 ,0.50 ,17.44 ,3.39 ,,0.02 ,,""
2014/9/2 11:00,DS,-2072 ,0.003 ,39.4 ,,47.2 ,,,35.5 ,6.48 ,,38.1 ,47.2 ,27.2 ,38.8 ,39.3 ,38.9 ,35.9 ,39.0 ,26.6 ,38.0 ,43.0 ,37.7 ,37.6 ,,,38.6 ,38.6 ,,31.1 ,28.3 ,28.7 ,3.12 ,26.2 ,0.03 ,0.03 ,15.91 ,-,-,519 ,0.50 ,17.81 ,3.38 ,,0.02 ,,""
2014/9/2 17:00,DS,-2073 ,0.003 ,39.4 ,,46.7 ,,,35.6 ,6.51 ,,38.0 ,47.2 ,27.2 ,38.7 ,39.3 ,38.9 ,35.9 ,39.0 ,26.7 ,38.0 ,42.9 ,37.6 ,37.6 ,,,38.6 ,38.7 ,,31.1 ,28.3 ,28.7 ,3.11 ,26.2 ,0.03 ,0.03 ,15.91 ,-,-,519 ,0.50 ,16.88 ,3.39 ,,0.02 ,,""
2014/9/2 23:00,DS,-2073 ,0.003 ,39.4 ,,46.7 ,,,35.6 ,6.40 ,,38.1 ,47.2 ,27.2 ,38.7 ,39.4 ,38.9 ,36.0 ,39.0 ,26.7 ,38.0 ,42.9 ,37.7 ,37.6 ,,,38.7 ,38.7 ,,31.1 ,28.3 ,28.7 ,3.11 ,26.3 ,0.03 ,0.03 ,15.91 ,-,-,519 ,0.50 ,17.53 ,3.38 ,,0.02 ,,""
2014/9/3 5:00,DS,-2073 ,0.003 ,39.4 ,,46.6 ,,,35.7 ,6.47 ,,38.0 ,47.2 ,27.2 ,38.7 ,39.3 ,38.9 ,35.9 ,39.0 ,26.8 ,38.0 ,42.8 ,37.6 ,37.6 ,,,38.5 ,38.6 ,,31.1 ,28.3 ,28.7 ,3.09 ,26.3 ,0.03 ,0.03 ,15.91 ,-,-,519 ,0.50 ,17.06 ,3.38 ,,0.02 ,,""
2014/9/3 11:00,DS,-2072 ,0.003 ,39.3 ,,46.4 ,,,35.6 ,6.49 ,,38.0 ,46.9 ,27.2 ,38.7 ,39.2 ,38.8 ,35.9 ,38.9 ,26.8 ,37.9 ,42.8 ,37.6 ,37.5 ,,,38.4 ,38.4 ,,31.0 ,28.3 ,28.7 ,3.07 ,26.2 ,0.03 ,0.03 ,15.91 ,-,-,519 ,0.50 ,17.16 ,3.38 ,,0.02 ,,""
2014/9/3 17:00,DS,-2073 ,0.003 ,39.3 ,,46.4 ,,,35.6 ,6.66 ,,38.0 ,46.9 ,27.2 ,38.7 ,39.2 ,38.8 ,35.8 ,38.9 ,26.8 ,37.9 ,42.7 ,37.6 ,37.5 ,,,38.6 ,38.7 ,,31.0 ,28.3 ,28.7 ,3.06 ,26.1 ,0.03 ,0.03 ,15.91 ,-,-,519 ,0.50 ,17.53 ,3.37 ,,0.02 ,,""
2014/9/3 23:00,DS,-2073 ,0.003 ,39.3 ,,46.2 ,,,35.6 ,6.68 ,,37.9 ,46.9 ,27.2 ,38.7 ,39.2 ,38.8 ,35.8 ,38.9 ,26.8 ,37.9 ,42.8 ,37.6 ,37.5 ,,,38.6 ,38.7 ,,31.0 ,28.3 ,28.7 ,3.05 ,26.0 ,0.03 ,0.03 ,15.91 ,-,-,519 ,0.50 ,18.00 ,3.39 ,,0.02 ,,""
2014/9/4 5:00,DS,-2071 ,0.004 ,39.3 ,,46.1 ,,,35.6 ,6.84 ,,37.9 ,46.8 ,27.1 ,38.6 ,39.2 ,38.8 ,35.8 ,38.9 ,26.8 ,37.9 ,42.7 ,37.5 ,37.4 ,,,38.5 ,38.6 ,,31.0 ,28.3 ,28.7 ,3.04 ,26.0 ,0.03 ,0.03 ,15.91 ,-,-,519 ,0.50 ,17.63 ,3.38 ,,0.02 ,,""
2014/9/4 11:00,DS,-2072 ,0.004 ,39.2 ,,46.3 ,,,35.5 ,6.90 ,,37.9 ,46.8 ,27.1 ,38.6 ,39.1 ,38.7 ,35.8 ,38.8 ,26.7 ,37.9 ,42.8 ,37.6 ,37.5 ,,,38.6 ,38.6 ,,31.0 ,28.3 ,28.7 ,3.03 ,25.9 ,0.03 ,0.03 ,15.91 ,-,-,519 ,0.50 ,17.44 ,3.39 ,,0.02 ,,""
2014/9/4 17:00,DS,-2072 ,0.004 ,39.2 ,,46.2 ,,,35.4 ,7.04 ,,37.9 ,46.8 ,27.1 ,38.6 ,39.1 ,38.7 ,35.7 ,38.8 ,26.7 ,37.8 ,42.7 ,37.5 ,37.4 ,,,38.5 ,38.5 ,,31.0 ,28.3 ,28.7 ,3.03 ,26.0 ,0.03 ,0.03 ,15.91 ,-,-,519 ,0.50 ,17.16 ,3.38 ,,0.02 ,,""
2014/9/4 23:00,DS,-2073 ,0.004 ,39.2 ,,46.2 ,,,35.3 ,7.06 ,,37.9 ,46.8 ,27.1 ,38.6 ,39.1 ,38.7 ,35.7 ,38.8 ,26.6 ,37.8 ,42.7 ,37.5 ,37.4 ,,,38.4 ,38.4 ,,31.0 ,28.3 ,28.7 ,3.04 ,26.1 ,0.02 ,0.02 ,15.91 ,-,-,519 ,0.50 ,17.16 ,3.39 ,,0.02 ,,""
2014/9/5 5:00,DS,-2071 ,0.004 ,39.2 ,,46.3 ,,,35.2 ,7.19 ,,37.8 ,46.8 ,27.1 ,38.5 ,39.1 ,38.7 ,35.6 ,38.8 ,26.5 ,37.8 ,42.7 ,37.5 ,37.4 ,,,38.4 ,38.5 ,,31.0 ,28.3 ,28.7 ,3.05 ,26.2 ,0.02 ,0.02 ,15.91 ,-,-,519 ,0.50 ,17.25 ,3.39 ,,0.02 ,,""
2014/9/5 11:00,DS,-2073 ,0.004 ,39.0 ,,46.2 ,,,35.0 ,7.27 ,,37.8 ,46.7 ,27.1 ,38.5 ,39.0 ,38.6 ,35.6 ,38.7 ,26.4 ,37.8 ,42.7 ,37.5 ,37.4 ,,,38.5 ,38.5 ,,31.0 ,28.3 ,28.7 ,3.05 ,26.4 ,0.06 ,0.06 ,15.91 ,-,-,519 ,0.50 ,19.69 ,3.39 ,,0.02 ,,""
2014/9/5 17:00,DS,-2072 ,0.004 ,39.1 ,,46.1 ,,,34.9 ,7.32 ,,37.8 ,46.7 ,27.1 ,38.4 ,39.0 ,38.6 ,35.6 ,38.7 ,26.3 ,37.7 ,42.6 ,37.4 ,37.3 ,,,38.4 ,38.4 ,,31.0 ,28.3 ,28.7 ,3.07 ,26.6 ,0.07 ,0.07 ,15.41 ,-,-,481 ,0.47 ,21.06 ,3.37 ,,0.02 ,,""
2014/9/5 23:00,DS,-2073 ,0.004 ,38.9 ,,46.1 ,,,34.9 ,7.11 ,,37.8 ,46.7 ,27.1 ,38.4 ,39.0 ,38.6 ,35.6 ,38.6 ,26.2 ,37.7 ,42.6 ,37.4 ,37.3 ,,,38.3 ,38.3 ,,31.0 ,28.3 ,28.7 ,3.08 ,26.8 ,0.07 ,0.07 ,15.41 ,-,-,481 ,0.47 ,20.16 ,3.37 ,,0.02 ,,""
2014/9/6 5:00,DS,-2071 ,0.004 ,39.1 ,,46.0 ,,,34.9 ,7.07 ,,37.7 ,46.7 ,27.1 ,38.4 ,38.9 ,38.5 ,35.4 ,38.6 ,26.2 ,37.7 ,42.7 ,37.4 ,37.3 ,,,38.2 ,38.3 ,,31.0 ,28.3 ,28.7 ,3.08 ,27.1 ,0.07 ,0.07 ,15.41 ,-,-,481 ,0.47 ,19.13 ,3.37 ,,0.02 ,,""
2014/9/6 11:00,DS,-2072 ,0.004 ,39.0 ,,46.0 ,,,34.8 ,6.95 ,,37.7 ,46.6 ,27.1 ,38.4 ,38.9 ,38.5 ,35.5 ,38.6 ,26.2 ,37.7 ,42.6 ,37.4 ,37.2 ,,,38.3 ,38.4 ,,31.0 ,28.3 ,28.7 ,3.07 ,27.1 ,0.07 ,0.07 ,15.41 ,-,-,481 ,0.47 ,19.03 ,3.37 ,,0.02 ,,""
2014/9/6 17:00,DS,-2072 ,0.004 ,39.0 ,,45.9 ,,,34.9 ,7.17 ,,37.7 ,46.6 ,27.1 ,38.3 ,38.8 ,38.5 ,35.2 ,38.6 ,26.6 ,37.6 ,42.9 ,37.4 ,37.2 ,,,38.3 ,38.4 ,,31.0 ,28.3 ,28.7 ,3.07 ,27.2 ,0.07 ,0.07 ,15.41 ,-,-,481 ,0.47 ,19.50 ,3.37 ,,0.02 ,,""
2014/9/6 23:00,DS,-2071 ,0.004 ,39.0 ,,45.7 ,,,35.0 ,7.13 ,,37.7 ,46.6 ,27.1 ,38.3 ,38.8 ,38.5 ,35.1 ,38.6 ,26.8 ,37.6 ,43.0 ,37.3 ,37.2 ,,,38.2 ,38.3 ,,31.0 ,28.4 ,28.7 ,3.06 ,27.1 ,0.07 ,0.07 ,15.41 ,-,-,481 ,0.47 ,19.59 ,3.37 ,,0.02 ,,""
