,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2014/9/7 5:00,DS,-2071 ,0.004 ,39.0 ,,45.5 ,,,35.2 ,7.12 ,,37.7 ,46.6 ,27.1 ,38.3 ,37.6 ,38.4 ,35.1 ,38.6 ,26.8 ,37.6 ,42.9 ,37.2 ,37.1 ,,,38.2 ,38.2 ,,31.0 ,28.4 ,28.8 ,3.04 ,27.1 ,0.07 ,0.07 ,15.41 ,-,-,481 ,0.47 ,19.50 ,3.37 ,,0.02 ,,""
2014/9/7 11:00,DS,-2073 ,0.004 ,38.9 ,,45.9 ,,,35.3 ,7.13 ,,37.7 ,46.6 ,27.1 ,38.3 ,37.6 ,38.5 ,35.1 ,38.6 ,27.0 ,37.6 ,42.9 ,37.3 ,37.2 ,,,38.2 ,38.3 ,,31.0 ,28.4 ,28.8 ,3.00 ,27.1 ,0.07 ,0.07 ,15.41 ,-,-,481 ,0.47 ,19.03 ,3.37 ,,0.02 ,,""
2014/9/7 17:00,DS,-2072 ,0.004 ,38.9 ,,45.6 ,,,35.3 ,7.26 ,,37.6 ,46.6 ,27.1 ,38.3 ,37.7 ,38.4 ,35.0 ,38.6 ,27.2 ,37.6 ,42.9 ,37.3 ,37.1 ,,,38.2 ,38.3 ,,31.0 ,28.4 ,28.8 ,2.98 ,26.9 ,0.08 ,0.08 ,15.41 ,-,-,481 ,0.47 ,20.25 ,3.37 ,,0.02 ,,""
2014/9/7 23:00,DS,-2072 ,0.004 ,38.8 ,,45.3 ,,,35.4 ,7.09 ,,37.5 ,46.4 ,27.1 ,38.2 ,38.8 ,38.4 ,35.0 ,38.5 ,27.1 ,37.5 ,42.7 ,37.2 ,37.1 ,,,38.1 ,38.1 ,,31.0 ,28.4 ,28.8 ,2.96 ,26.5 ,0.07 ,0.08 ,15.41 ,-,-,481 ,0.47 ,20.72 ,3.37 ,,0.02 ,,""
2014/9/8 5:00,DS,-2072 ,0.004 ,38.8 ,,45.3 ,,,35.4 ,7.08 ,,37.5 ,46.4 ,27.0 ,38.2 ,38.7 ,38.3 ,34.9 ,38.4 ,27.2 ,37.5 ,42.8 ,37.2 ,37.1 ,,,38.1 ,38.1 ,,31.0 ,28.4 ,28.8 ,2.92 ,26.4 ,0.07 ,0.07 ,15.41 ,-,-,481 ,0.47 ,19.88 ,3.37 ,,0.02 ,,""
2014/9/8 11:00,DS,-2071 ,0.004 ,38.7 ,,45.2 ,,,35.4 ,6.98 ,,37.5 ,46.4 ,27.0 ,38.2 ,38.7 ,38.3 ,34.8 ,38.4 ,27.2 ,37.4 ,42.9 ,37.1 ,37.0 ,,,38.1 ,38.1 ,,30.9 ,28.4 ,28.8 ,2.90 ,26.2 ,0.07 ,0.07 ,15.41 ,-,-,481 ,0.47 ,20.16 ,3.37 ,,0.02 ,,""
2014/9/8 17:00,DS,-2072 ,0.004 ,38.8 ,,44.8 ,,,35.5 ,7.13 ,,37.5 ,46.4 ,27.0 ,38.2 ,38.7 ,38.3 ,34.7 ,38.4 ,27.4 ,37.4 ,42.9 ,37.1 ,37.0 ,,,38.1 ,38.1 ,,30.9 ,28.4 ,28.8 ,2.89 ,25.8 ,0.08 ,0.07 ,15.41 ,-,-,481 ,0.47 ,20.44 ,3.37 ,,0.02 ,,""
2014/9/8 23:00,DS,-2071 ,0.004 ,38.8 ,,45.1 ,,,35.6 ,7.05 ,,37.5 ,46.4 ,27.0 ,38.1 ,38.7 ,38.3 ,34.7 ,38.4 ,27.4 ,37.4 ,43.0 ,37.1 ,37.0 ,,,38.0 ,38.0 ,,30.9 ,28.4 ,28.8 ,2.88 ,25.8 ,0.08 ,0.07 ,15.41 ,-,-,481 ,0.47 ,20.25 ,3.37 ,,0.02 ,,""
2014/9/9 5:00,DS,-2071 ,0.004 ,38.8 ,,44.9 ,,,35.5 ,7.08 ,,37.4 ,46.4 ,27.0 ,38.1 ,38.7 ,38.3 ,34.6 ,38.4 ,27.5 ,37.4 ,43.0 ,37.1 ,37.0 ,,,38.0 ,38.1 ,,30.9 ,28.4 ,28.8 ,2.87 ,25.7 ,0.08 ,0.07 ,15.41 ,-,-,481 ,0.47 ,19.97 ,3.37 ,,0.02 ,,""
2014/9/9 11:00,DS,-2072 ,0.004 ,38.7 ,,45.0 ,,,35.5 ,7.10 ,,37.4 ,46.4 ,27.0 ,38.1 ,38.6 ,38.2 ,34.5 ,38.3 ,27.6 ,37.4 ,43.1 ,37.0 ,36.9 ,,,37.8 ,37.9 ,,30.9 ,28.4 ,28.8 ,2.86 ,25.7 ,0.08 ,0.07 ,15.41 ,-,-,481 ,0.47 ,19.78 ,3.37 ,,0.02 ,,""
2014/9/9 17:00,DS,-2071 ,0.004 ,38.6 ,,45.0 ,,,35.5 ,7.07 ,,37.4 ,46.4 ,27.0 ,38.1 ,38.6 ,38.2 ,34.4 ,38.3 ,27.6 ,37.3 ,43.1 ,37.0 ,36.9 ,,,37.9 ,37.9 ,,30.9 ,28.4 ,28.8 ,2.86 ,25.7 ,0.08 ,0.08 ,15.41 ,-,-,481 ,0.47 ,20.16 ,3.37 ,,0.02 ,,""
2014/9/9 23:00,DS,-2072 ,0.004 ,38.6 ,,45.0 ,,,35.5 ,6.88 ,,37.4 ,46.4 ,27.0 ,38.1 ,38.6 ,38.2 ,34.3 ,38.3 ,27.6 ,37.3 ,43.2 ,37.0 ,36.9 ,,,37.9 ,38.0 ,,30.9 ,28.4 ,28.8 ,2.86 ,25.8 ,0.08 ,0.08 ,15.41 ,-,-,481 ,0.47 ,19.22 ,3.37 ,,0.02 ,,""
2014/9/10 5:00,DS,-2073 ,0.004 ,38.5 ,,45.0 ,,,35.4 ,6.83 ,,37.4 ,46.4 ,27.0 ,38.0 ,37.5 ,38.1 ,34.3 ,38.3 ,27.6 ,37.3 ,43.2 ,37.0 ,36.9 ,,,37.9 ,37.9 ,,30.9 ,28.4 ,28.8 ,2.84 ,25.7 ,0.08 ,0.08 ,15.41 ,-,-,481 ,0.47 ,20.63 ,3.37 ,,0.02 ,,""
2014/9/10 11:00,DS,-2073 ,0.004 ,38.5 ,,45.1 ,,,35.3 ,6.73 ,,37.4 ,46.4 ,27.0 ,38.0 ,38.7 ,38.1 ,34.3 ,38.2 ,27.5 ,37.3 ,43.1 ,37.0 ,36.9 ,,,37.9 ,38.0 ,,30.8 ,28.4 ,28.8 ,2.83 ,25.7 ,0.08 ,0.08 ,15.41 ,-,-,481 ,0.47 ,18.84 ,3.37 ,,0.02 ,,""
2014/9/10 17:00,DS,-2073 ,0.004 ,38.5 ,,45.2 ,,,35.2 ,6.82 ,,37.3 ,46.4 ,26.9 ,38.0 ,38.5 ,38.1 ,34.3 ,38.2 ,27.5 ,37.3 ,43.1 ,37.0 ,36.9 ,,,37.9 ,38.0 ,,30.9 ,28.4 ,28.8 ,2.83 ,25.6 ,0.08 ,0.08 ,15.41 ,-,-,481 ,0.47 ,19.59 ,3.37 ,,0.02 ,,""
2014/9/10 23:00,DS,-2073 ,0.004 ,38.5 ,,45.3 ,,,35.2 ,6.75 ,,37.3 ,46.4 ,27.0 ,37.9 ,38.5 ,38.1 ,34.2 ,38.2 ,27.5 ,37.2 ,43.2 ,36.9 ,36.8 ,,,37.8 ,37.9 ,,30.8 ,28.4 ,28.8 ,2.83 ,25.7 ,0.08 ,0.08 ,15.41 ,-,-,481 ,0.47 ,19.50 ,3.37 ,,0.02 ,,""
2014/9/11 5:00,DS,-2073 ,0.004 ,38.6 ,,45.2 ,,,35.1 ,6.95 ,,37.3 ,46.4 ,26.9 ,37.9 ,38.5 ,38.1 ,34.2 ,38.2 ,27.5 ,37.2 ,43.2 ,36.9 ,36.8 ,,,37.8 ,37.9 ,,30.9 ,28.4 ,28.8 ,2.82 ,25.8 ,0.08 ,0.08 ,15.42 ,-,-,482 ,0.47 ,20.06 ,3.37 ,,0.02 ,,""
2014/9/11 11:00,DS,-2073 ,0.004 ,38.6 ,,44.9 ,,,35.0 ,6.93 ,,37.3 ,46.3 ,26.9 ,37.9 ,38.9 ,38.1 ,34.1 ,38.1 ,27.5 ,37.2 ,43.2 ,36.9 ,36.8 ,,,37.9 ,37.9 ,,30.8 ,28.4 ,28.8 ,2.82 ,25.8 ,0.08 ,0.08 ,15.42 ,-,-,482 ,0.47 ,19.22 ,3.37 ,,0.02 ,,""
2014/9/11 17:00,DS,-2073 ,0.004 ,38.6 ,,45.1 ,,,34.9 ,7.08 ,,37.3 ,46.3 ,26.9 ,37.9 ,38.9 ,38.0 ,34.0 ,38.1 ,27.5 ,37.2 ,43.2 ,36.4 ,36.8 ,,,37.9 ,37.9 ,,30.8 ,28.4 ,28.8 ,2.82 ,25.9 ,0.08 ,0.08 ,15.42 ,-,-,482 ,0.47 ,19.31 ,3.37 ,,0.02 ,,""
2014/9/11 23:00,DS,-2073 ,0.004 ,38.6 ,,45.3 ,,,35.0 ,7.02 ,,37.3 ,46.3 ,26.9 ,37.9 ,40.6 ,38.0 ,34.0 ,38.1 ,27.5 ,37.2 ,43.2 ,36.9 ,36.8 ,,,37.8 ,37.8 ,,30.8 ,28.4 ,28.7 ,2.80 ,25.9 ,0.08 ,0.08 ,15.42 ,-,-,482 ,0.47 ,19.78 ,3.37 ,,0.02 ,,""
2014/9/12 5:00,DS,-2074 ,0.004 ,38.6 ,,45.1 ,,,35.0 ,7.03 ,,37.3 ,46.3 ,26.9 ,37.9 ,38.5 ,38.0 ,34.0 ,38.1 ,27.5 ,37.2 ,43.2 ,36.8 ,36.8 ,,,37.7 ,37.8 ,,30.8 ,28.4 ,28.8 ,2.77 ,25.8 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.88 ,3.37 ,,0.02 ,,""
2014/9/12 11:00,DS,-2074 ,0.004 ,38.6 ,,45.1 ,,,34.9 ,7.04 ,,37.2 ,46.3 ,26.8 ,37.9 ,38.4 ,37.9 ,34.1 ,38.1 ,27.5 ,37.2 ,43.2 ,36.8 ,36.7 ,,,37.7 ,37.8 ,,30.7 ,28.4 ,28.8 ,2.73 ,25.6 ,0.08 ,0.08 ,15.42 ,-,-,482 ,0.47 ,19.31 ,3.37 ,,0.02 ,,""
2014/9/12 17:00,DS,-2073 ,0.004 ,38.6 ,,45.1 ,,,35.0 ,7.10 ,,37.2 ,46.3 ,26.8 ,37.9 ,38.4 ,37.9 ,34.0 ,38.0 ,27.5 ,37.1 ,43.2 ,36.8 ,36.7 ,,,37.8 ,37.8 ,,30.7 ,28.4 ,28.8 ,2.71 ,25.3 ,0.08 ,0.08 ,15.42 ,-,-,482 ,0.47 ,18.66 ,3.37 ,,0.02 ,,""
2014/9/12 23:00,DS,-2073 ,0.004 ,38.5 ,,45.6 ,,,34.9 ,7.03 ,,37.2 ,46.2 ,26.8 ,37.8 ,38.4 ,37.9 ,33.9 ,38.0 ,27.5 ,37.1 ,43.2 ,36.7 ,36.7 ,,,37.7 ,37.8 ,,30.7 ,28.4 ,28.8 ,2.68 ,24.9 ,0.07 ,0.08 ,15.42 ,-,-,482 ,0.48 ,18.77 ,3.37 ,,0.02 ,,""
2014/9/13 5:00,DS,-2074 ,0.004 ,38.5 ,,45.2 ,,,34.9 ,7.04 ,,37.2 ,46.2 ,26.8 ,37.8 ,38.3 ,37.9 ,34.0 ,38.0 ,27.5 ,37.1 ,43.2 ,36.8 ,36.7 ,,,37.7 ,37.8 ,,30.7 ,28.4 ,28.7 ,2.65 ,24.8 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.22 ,3.37 ,,0.02 ,,""
2014/9/13 11:00,DS,-2075 ,0.004 ,38.5 ,,45.3 ,,,34.9 ,7.01 ,,37.1 ,46.2 ,26.8 ,37.8 ,38.8 ,37.9 ,33.9 ,38.0 ,27.5 ,37.1 ,43.2 ,36.1 ,36.7 ,,,37.7 ,37.8 ,,30.7 ,28.4 ,28.7 ,2.63 ,24.7 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,18.28 ,3.37 ,,0.02 ,,""
2014/9/13 17:00,DS,-2073 ,0.004 ,38.5 ,,45.0 ,,,34.9 ,7.10 ,,37.1 ,46.2 ,26.8 ,37.8 ,38.2 ,37.9 ,34.1 ,38.0 ,27.6 ,37.1 ,43.2 ,36.8 ,36.7 ,,,37.7 ,37.8 ,,30.7 ,28.4 ,28.8 ,2.63 ,24.3 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.41 ,3.37 ,,0.02 ,,""
2014/9/13 23:00,DS,-2075 ,0.004 ,38.5 ,,44.9 ,,,35.0 ,7.00 ,,37.1 ,46.1 ,26.8 ,37.8 ,38.2 ,37.9 ,33.9 ,37.9 ,27.6 ,37.1 ,43.2 ,36.7 ,36.7 ,,,37.6 ,37.7 ,,30.6 ,28.4 ,28.7 ,2.63 ,24.4 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.50 ,3.37 ,,0.02 ,,""
2014/9/14 5:00,DS,-2075 ,0.004 ,38.4 ,,45.3 ,,,35.0 ,6.99 ,,37.1 ,46.1 ,26.8 ,37.8 ,38.5 ,37.9 ,33.8 ,37.9 ,27.6 ,37.1 ,43.1 ,36.7 ,36.7 ,,,37.6 ,37.6 ,,30.6 ,28.4 ,28.7 ,2.61 ,24.3 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.41 ,3.37 ,,0.02 ,,""
2014/9/14 11:00,DS,-2075 ,0.004 ,38.4 ,,45.2 ,,,35.1 ,6.96 ,,37.1 ,46.1 ,26.8 ,37.8 ,38.3 ,37.9 ,33.9 ,37.9 ,27.7 ,37.1 ,43.1 ,36.7 ,36.7 ,,,37.6 ,37.6 ,,30.6 ,28.3 ,28.7 ,2.60 ,24.3 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.59 ,3.35 ,,0.02 ,,""
2014/9/14 17:00,DS,-2075 ,0.004 ,38.4 ,,45.3 ,,,35.2 ,7.06 ,,37.1 ,46.1 ,26.8 ,37.8 ,37.3 ,37.9 ,33.9 ,37.9 ,27.7 ,37.0 ,43.0 ,36.7 ,36.6 ,,,37.6 ,37.6 ,,30.6 ,28.3 ,28.7 ,2.61 ,24.3 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,17.91 ,3.35 ,,0.02 ,,""
2014/9/14 23:00,DS,-2075 ,0.004 ,38.4 ,,45.1 ,,,35.2 ,6.93 ,,37.1 ,46.1 ,26.8 ,37.7 ,38.6 ,37.9 ,33.8 ,37.9 ,27.8 ,37.0 ,43.0 ,36.7 ,36.7 ,,,37.7 ,37.7 ,,30.6 ,28.3 ,28.7 ,2.61 ,24.4 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,17.81 ,3.35 ,,0.02 ,,""
2014/9/15 5:00,DS,-2075 ,0.004 ,38.4 ,,44.9 ,,,35.2 ,6.95 ,,37.1 ,46.1 ,26.7 ,37.7 ,37.2 ,37.9 ,33.9 ,37.9 ,27.8 ,37.0 ,43.0 ,36.7 ,36.6 ,,,37.6 ,37.6 ,,30.6 ,28.3 ,28.7 ,2.58 ,24.4 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,18.66 ,3.35 ,,0.02 ,,""
2014/9/15 11:00,DS,-2075 ,0.004 ,38.4 ,,45.0 ,,,35.2 ,7.04 ,,37.1 ,46.1 ,26.7 ,37.7 ,38.6 ,37.8 ,33.8 ,37.9 ,27.8 ,37.0 ,43.0 ,36.7 ,36.6 ,,,37.6 ,37.6 ,,30.5 ,28.3 ,28.7 ,2.57 ,24.4 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,18.56 ,3.35 ,,0.02 ,,""
2014/9/15 17:00,DS,-2074 ,0.004 ,38.4 ,,45.4 ,,,35.2 ,7.28 ,,37.1 ,46.1 ,26.7 ,37.7 ,37.2 ,37.8 ,33.8 ,37.9 ,27.7 ,37.0 ,43.0 ,36.6 ,36.6 ,,,37.7 ,37.7 ,,30.5 ,28.3 ,28.7 ,2.57 ,24.1 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,18.75 ,3.36 ,,0.02 ,,""
2014/9/15 23:00,DS,-2075 ,0.004 ,38.4 ,,44.8 ,,,35.1 ,7.31 ,,37.0 ,46.1 ,26.7 ,37.7 ,37.1 ,37.8 ,33.8 ,37.9 ,27.8 ,37.0 ,43.0 ,36.7 ,36.6 ,,,37.5 ,37.6 ,,30.5 ,28.3 ,28.7 ,2.56 ,24.2 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,18.38 ,3.36 ,,0.02 ,,""
2014/9/16 5:00,DS,-2075 ,0.004 ,38.3 ,,44.9 ,,,35.1 ,7.46 ,,37.0 ,46.1 ,26.7 ,37.7 ,38.2 ,37.8 ,33.8 ,37.9 ,27.8 ,37.0 ,43.0 ,36.7 ,36.6 ,,,37.6 ,37.6 ,,30.5 ,28.3 ,28.7 ,2.55 ,24.2 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.78 ,3.35 ,,0.02 ,,""
2014/9/16 11:00,DS,-2075 ,0.004 ,38.3 ,,45.0 ,,,35.1 ,7.44 ,,37.0 ,46.1 ,26.7 ,37.7 ,38.5 ,37.8 ,33.8 ,37.8 ,27.8 ,37.0 ,43.0 ,36.7 ,36.6 ,,,37.5 ,37.6 ,,30.5 ,28.3 ,28.7 ,2.55 ,24.3 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.22 ,3.35 ,,0.02 ,,""
2014/9/16 17:00,DS,-2075 ,0.004 ,38.3 ,,44.9 ,,,35.0 ,7.48 ,,37.0 ,46.1 ,26.7 ,37.6 ,38.3 ,37.8 ,33.7 ,37.8 ,27.8 ,37.0 ,43.0 ,36.7 ,36.6 ,,,37.5 ,37.5 ,,30.5 ,28.3 ,28.7 ,2.56 ,24.4 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.41 ,3.35 ,,0.02 ,,""
2014/9/16 23:00,DS,-2075 ,0.004 ,38.3 ,,45.2 ,,,35.1 ,7.28 ,,37.0 ,46.1 ,26.7 ,37.7 ,37.2 ,37.8 ,33.8 ,37.9 ,27.8 ,37.0 ,43.0 ,36.6 ,36.6 ,,,37.5 ,37.6 ,,30.5 ,28.3 ,28.7 ,2.56 ,24.5 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,18.94 ,3.35 ,,0.02 ,,""
2014/9/17 5:00,DS,-2076 ,0.004 ,38.3 ,,45.3 ,,,35.2 ,7.22 ,,37.0 ,46.0 ,26.6 ,37.7 ,38.2 ,37.8 ,33.7 ,37.8 ,27.8 ,37.0 ,43.0 ,36.6 ,36.6 ,,,37.6 ,37.6 ,,30.5 ,28.3 ,28.7 ,2.53 ,24.5 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,18.84 ,3.35 ,,0.02 ,,""
2014/9/17 11:00,DS,-2076 ,0.004 ,38.3 ,,44.9 ,,,35.2 ,7.20 ,,36.9 ,46.0 ,26.6 ,37.6 ,38.1 ,37.8 ,33.7 ,37.8 ,27.9 ,36.9 ,42.9 ,36.6 ,36.5 ,,,37.6 ,37.6 ,,30.5 ,28.2 ,28.7 ,2.50 ,24.4 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,18.66 ,3.35 ,,0.02 ,,""
2014/9/17 17:00,DS,-2076 ,0.004 ,38.3 ,,45.2 ,,,35.2 ,7.38 ,,36.9 ,46.0 ,26.6 ,37.6 ,38.1 ,37.7 ,33.7 ,37.8 ,27.9 ,36.9 ,42.9 ,36.6 ,36.5 ,,,37.6 ,37.6 ,,30.5 ,28.2 ,28.6 ,2.48 ,24.2 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.78 ,3.34 ,,0.02 ,,""
2014/9/17 23:00,DS,-2075 ,0.004 ,38.3 ,,44.9 ,,,35.3 ,7.44 ,,36.9 ,46.0 ,26.6 ,37.6 ,38.1 ,37.7 ,33.7 ,37.8 ,28.0 ,36.9 ,42.9 ,36.6 ,36.5 ,,,37.5 ,37.5 ,,30.5 ,28.2 ,28.6 ,2.48 ,23.8 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.22 ,3.35 ,,0.02 ,,""
2014/9/18 5:00,DS,-2077 ,0.004 ,38.3 ,,45.0 ,,,35.3 ,7.54 ,,36.9 ,46.0 ,26.6 ,37.6 ,38.1 ,37.7 ,33.7 ,37.8 ,27.9 ,36.9 ,42.9 ,36.6 ,36.5 ,,,37.5 ,37.5 ,,30.5 ,28.2 ,28.6 ,2.45 ,23.8 ,0.07 ,0.06 ,15.42 ,-,-,482 ,0.47 ,19.31 ,3.35 ,,0.02 ,,""
2014/9/18 11:00,DS,-2076 ,0.004 ,38.3 ,,44.9 ,,,35.3 ,7.69 ,,36.9 ,46.0 ,26.6 ,37.6 ,38.0 ,37.7 ,33.7 ,37.8 ,27.9 ,36.9 ,42.9 ,36.6 ,36.6 ,,,37.6 ,37.7 ,,30.5 ,28.2 ,28.6 ,2.43 ,23.7 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,18.09 ,3.35 ,,0.02 ,,""
2014/9/18 17:00,DS,-2077 ,0.004 ,38.2 ,,44.7 ,,,35.3 ,7.66 ,,36.9 ,46.0 ,26.6 ,37.6 ,38.1 ,37.7 ,33.7 ,37.8 ,27.9 ,36.9 ,42.8 ,36.6 ,36.5 ,,,37.4 ,37.5 ,,30.4 ,28.2 ,28.6 ,2.64 ,23.5 ,0.07 ,0.06 ,15.42 ,-,-,482 ,0.47 ,18.94 ,3.35 ,,0.02 ,,""
2014/9/18 23:00,DS,-2077 ,0.004 ,38.2 ,,44.4 ,,,35.3 ,7.53 ,,36.9 ,46.0 ,26.5 ,37.6 ,38.2 ,37.7 ,33.7 ,37.8 ,27.9 ,36.9 ,42.8 ,36.6 ,36.5 ,,,37.5 ,37.5 ,,30.4 ,28.2 ,28.6 ,2.61 ,23.3 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,19.59 ,3.35 ,,0.02 ,,""
2014/9/19 5:00,DS,-2077 ,0.004 ,38.2 ,,44.4 ,,,35.3 ,7.39 ,,36.9 ,46.0 ,26.5 ,37.6 ,38.0 ,37.6 ,33.6 ,37.8 ,27.9 ,36.8 ,42.8 ,36.5 ,36.5 ,,,37.4 ,37.5 ,,30.4 ,28.2 ,28.6 ,2.59 ,23.2 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,19.69 ,3.35 ,,0.02 ,,""
2014/9/19 11:00,DS,-2077 ,0.004 ,38.2 ,,44.5 ,,,35.2 ,7.48 ,,36.8 ,45.9 ,26.4 ,37.6 ,38.0 ,37.6 ,33.6 ,37.7 ,27.9 ,36.8 ,42.8 ,36.5 ,36.4 ,,,37.4 ,37.4 ,,30.3 ,28.2 ,28.6 ,2.56 ,22.8 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,18.00 ,3.35 ,,0.02 ,,""
2014/9/19 17:00,DS,-2076 ,0.004 ,38.2 ,,44.7 ,,,35.1 ,7.63 ,,36.8 ,45.9 ,26.5 ,37.5 ,37.9 ,37.6 ,33.6 ,37.7 ,27.9 ,36.8 ,42.7 ,36.5 ,36.4 ,,,37.3 ,37.4 ,,30.3 ,28.2 ,28.6 ,2.57 ,22.5 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,18.38 ,3.35 ,,0.02 ,,""
2014/9/19 23:00,DS,-2076 ,0.004 ,38.2 ,,44.4 ,,,35.0 ,7.49 ,,36.8 ,45.9 ,26.5 ,37.5 ,37.9 ,37.6 ,33.6 ,37.7 ,27.8 ,36.8 ,42.7 ,36.5 ,36.4 ,,,37.4 ,37.5 ,,30.3 ,28.2 ,28.6 ,2.56 ,22.6 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,18.38 ,3.36 ,,0.02 ,,""
2014/9/20 5:00,DS,-2076 ,0.004 ,38.2 ,,44.5 ,,,34.8 ,7.44 ,,36.8 ,45.9 ,26.4 ,37.5 ,37.9 ,37.6 ,33.6 ,37.7 ,27.7 ,36.8 ,42.8 ,36.5 ,36.4 ,,,37.4 ,37.4 ,,30.3 ,28.2 ,28.6 ,2.55 ,22.6 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,18.50 ,3.35 ,,0.02 ,,""
2014/9/20 11:00,DS,-2077 ,0.004 ,38.2 ,,44.4 ,,,34.6 ,7.34 ,,36.8 ,45.9 ,26.4 ,37.4 ,37.9 ,37.6 ,33.5 ,37.6 ,27.6 ,36.8 ,42.9 ,36.4 ,36.4 ,,,37.4 ,37.4 ,,30.2 ,28.2 ,28.6 ,2.53 ,22.5 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,18.47 ,3.35 ,,0.02 ,,""
2014/9/20 17:00,DS,-2077 ,0.004 ,38.2 ,,44.4 ,,,34.2 ,7.49 ,,36.8 ,45.8 ,26.4 ,37.4 ,37.8 ,37.5 ,33.4 ,37.6 ,27.3 ,36.8 ,43.0 ,36.4 ,36.4 ,,,37.4 ,37.4 ,,30.2 ,28.2 ,28.6 ,2.53 ,22.3 ,0.07 ,0.06 ,15.42 ,-,-,482 ,0.47 ,18.75 ,3.35 ,,0.02 ,,""
2014/9/20 23:00,DS,-2076 ,0.004 ,38.2 ,,44.6 ,,,33.8 ,7.35 ,,36.8 ,45.8 ,26.3 ,37.4 ,38.5 ,37.4 ,33.2 ,37.5 ,27.0 ,36.7 ,43.2 ,36.4 ,36.4 ,,,37.3 ,37.4 ,,30.2 ,28.2 ,28.6 ,2.51 ,22.3 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,18.75 ,3.35 ,,0.02 ,,""
2014/9/21 5:00,DS,-2077 ,0.004 ,38.2 ,,45.0 ,,,33.4 ,7.23 ,,36.7 ,45.8 ,26.2 ,37.4 ,37.9 ,37.4 ,33.1 ,37.5 ,26.7 ,36.7 ,43.4 ,36.4 ,36.3 ,,,37.3 ,37.3 ,,30.2 ,28.2 ,28.6 ,2.50 ,22.3 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,18.75 ,3.35 ,,0.02 ,,""
2014/9/21 11:00,DS,-2077 ,0.004 ,38.2 ,,45.1 ,,,33.1 ,7.18 ,,36.7 ,45.7 ,26.3 ,37.3 ,37.8 ,37.3 ,32.9 ,37.4 ,26.4 ,36.7 ,43.5 ,36.4 ,36.3 ,,,37.3 ,37.3 ,,30.2 ,28.2 ,28.5 ,2.49 ,22.2 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,18.00 ,3.35 ,,0.02 ,,""
2014/9/21 17:00,DS,-2077 ,0.004 ,38.2 ,,44.5 ,,,32.7 ,7.35 ,,36.7 ,45.7 ,26.3 ,37.3 ,37.8 ,37.3 ,32.8 ,37.4 ,26.0 ,36.7 ,43.7 ,36.3 ,36.3 ,,,37.2 ,37.4 ,,30.2 ,28.1 ,28.5 ,2.50 ,22.1 ,0.07 ,0.06 ,15.42 ,-,-,482 ,0.47 ,18.28 ,3.35 ,,0.02 ,,""
2014/9/21 23:00,DS,-2077 ,0.004 ,38.1 ,,44.6 ,,,32.4 ,7.31 ,,36.7 ,45.7 ,26.4 ,37.2 ,37.8 ,37.2 ,32.7 ,37.3 ,25.8 ,36.7 ,43.8 ,36.3 ,36.3 ,,,37.2 ,37.2 ,,30.2 ,28.1 ,28.5 ,2.50 ,22.3 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,18.00 ,3.35 ,,0.02 ,,""
2014/9/22 5:00,DS,-2077 ,0.004 ,38.1 ,,44.7 ,,,32.2 ,7.27 ,,36.6 ,45.7 ,26.3 ,37.2 ,37.9 ,37.2 ,32.6 ,37.9 ,25.7 ,36.6 ,43.9 ,36.1 ,36.2 ,,,37.2 ,37.2 ,,30.1 ,28.1 ,28.5 ,2.49 ,22.3 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,18.19 ,3.35 ,,0.02 ,,""
2014/9/22 11:00,DS,-2077 ,0.004 ,38.0 ,,44.7 ,,,32.0 ,7.31 ,,36.6 ,45.7 ,26.3 ,37.2 ,37.7 ,37.2 ,32.5 ,38.0 ,25.3 ,36.6 ,44.1 ,36.2 ,36.2 ,,,37.1 ,37.2 ,,30.1 ,28.1 ,28.5 ,2.49 ,22.3 ,0.06 ,0.07 ,15.42 ,-,-,482 ,0.47 ,18.00 ,3.35 ,,0.02 ,,""
2014/9/22 17:00,DS,-2078 ,0.004 ,38.0 ,,44.9 ,,,31.8 ,7.42 ,,36.6 ,45.7 ,26.3 ,37.1 ,38.5 ,37.0 ,33.0 ,37.9 ,26.9 ,36.5 ,42.9 ,36.2 ,36.1 ,,,37.2 ,37.2 ,,30.1 ,28.1 ,28.5 ,2.49 ,22.3 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,18.09 ,3.34 ,,0.02 ,,""
2014/9/22 23:00,DS,-2077 ,0.004 ,38.0 ,,44.9 ,,,31.7 ,7.24 ,,36.6 ,45.7 ,26.2 ,37.1 ,37.8 ,37.0 ,32.9 ,37.9 ,26.7 ,36.5 ,43.0 ,36.1 ,36.1 ,,,37.1 ,37.1 ,,30.1 ,28.1 ,28.5 ,2.49 ,22.4 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,18.56 ,3.34 ,,0.02 ,,""
2014/9/23 5:00,DS,-2078 ,0.004 ,38.0 ,,45.1 ,,,31.6 ,7.08 ,,36.5 ,45.7 ,26.0 ,37.1 ,37.7 ,37.0 ,32.9 ,37.9 ,26.6 ,36.5 ,43.0 ,36.2 ,36.1 ,,,37.1 ,37.1 ,,30.1 ,28.1 ,28.5 ,2.47 ,22.4 ,0.07 ,0.06 ,15.42 ,-,-,482 ,0.47 ,18.10 ,3.34 ,,0.02 ,,""
2014/9/23 11:00,DS,-2077 ,0.004 ,37.9 ,,44.9 ,,,31.5 ,7.13 ,,36.5 ,45.7 ,26.2 ,37.0 ,38.1 ,36.9 ,31.3 ,37.7 ,27.2 ,36.4 ,44.9 ,36.1 ,36.1 ,,,37.1 ,37.1 ,,30.0 ,28.1 ,28.5 ,2.46 ,22.3 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,18.19 ,3.34 ,,0.02 ,,""
2014/9/23 17:00,DS,-2077 ,0.004 ,37.9 ,,44.6 ,,,31.4 ,7.39 ,,36.5 ,45.7 ,26.2 ,37.0 ,37.7 ,36.9 ,30.6 ,37.6 ,27.9 ,36.4 ,45.8 ,36.1 ,36.1 ,,,37.0 ,37.1 ,,30.0 ,28.1 ,28.5 ,2.46 ,22.2 ,0.07 ,0.06 ,15.66 ,-,-,500 ,0.49 ,17.25 ,3.34 ,,0.02 ,,""
2014/9/23 23:00,DS,-2078 ,0.004 ,37.9 ,,44.9 ,,,31.3 ,7.43 ,,36.5 ,45.7 ,26.1 ,37.0 ,37.7 ,36.8 ,30.1 ,37.1 ,28.2 ,36.4 ,46.4 ,36.1 ,36.0 ,,,37.0 ,37.1 ,,30.0 ,28.1 ,28.5 ,2.45 ,22.2 ,0.07 ,0.06 ,15.67 ,-,-,501 ,0.49 ,17.53 ,3.34 ,,0.02 ,,""
2014/9/24 5:00,DS,-2078 ,0.004 ,37.9 ,,44.8 ,,,31.3 ,7.63 ,,36.4 ,45.6 ,26.2 ,37.0 ,37.6 ,36.8 ,29.8 ,37.1 ,28.3 ,36.4 ,46.8 ,36.1 ,36.0 ,,,37.0 ,37.0 ,,30.0 ,28.1 ,28.5 ,2.44 ,22.3 ,0.06 ,0.06 ,15.67 ,-,-,501 ,0.49 ,17.81 ,3.34 ,,0.02 ,,""
2014/9/24 11:00,DS,-2077 ,0.004 ,37.8 ,,45.2 ,,,31.3 ,7.88 ,,36.4 ,45.6 ,26.1 ,37.0 ,36.7 ,36.8 ,29.4 ,37.0 ,28.7 ,36.4 ,47.3 ,36.1 ,36.0 ,,,37.0 ,37.1 ,,30.0 ,28.1 ,28.5 ,2.44 ,22.2 ,0.06 ,0.06 ,15.67 ,-,-,501 ,0.49 ,17.91 ,3.34 ,,0.02 ,,""
2014/9/24 17:00,DS,-2077 ,0.004 ,37.8 ,,45.1 ,,,31.1 ,8.16 ,,36.4 ,45.5 ,26.1 ,36.9 ,37.8 ,36.8 ,29.3 ,37.0 ,29.0 ,36.4 ,47.2 ,36.0 ,36.0 ,,,37.0 ,37.0 ,,30.0 ,28.1 ,28.5 ,2.46 ,22.3 ,0.06 ,0.05 ,15.67 ,-,-,501 ,0.49 ,19.31 ,3.34 ,,0.02 ,,""
2014/9/24 23:00,DS,-2076 ,0.004 ,37.8 ,,45.0 ,,,30.9 ,8.37 ,,36.4 ,45.5 ,26.1 ,36.9 ,36.7 ,36.7 ,28.0 ,37.0 ,31.3 ,36.4 ,48.6 ,36.0 ,36.0 ,,,37.0 ,37.0 ,,30.0 ,28.1 ,28.5 ,2.48 ,22.7 ,0.06 ,0.05 ,15.67 ,-,-,501 ,0.49 ,19.13 ,3.34 ,,0.02 ,,""
2014/9/25 5:00,DS,-2077 ,0.004 ,37.8 ,,45.0 ,,,30.9 ,8.97 ,,36.4 ,45.5 ,26.1 ,36.9 ,38.1 ,36.7 ,28.0 ,37.0 ,31.3 ,36.4 ,48.5 ,36.0 ,36.0 ,,,37.0 ,37.1 ,,30.1 ,28.1 ,28.5 ,2.50 ,22.9 ,0.06 ,0.05 ,15.67 ,-,-,501 ,0.49 ,19.88 ,3.34 ,,0.02 ,,""
2014/9/25 11:00,DS,-2077 ,0.004 ,37.8 ,,45.4 ,,,30.9 ,9.15 ,,36.3 ,45.5 ,26.1 ,36.8 ,37.8 ,36.8 ,29.6 ,37.0 ,32.3 ,36.3 ,46.0 ,36.0 ,36.0 ,,,37.0 ,37.1 ,,30.1 ,28.0 ,28.4 ,2.51 ,23.2 ,0.05 ,0.05 ,15.67 ,-,-,501 ,0.49 ,19.31 ,3.34 ,,0.02 ,,""
2014/9/25 17:00,DS,-2077 ,0.004 ,37.8 ,,45.6 ,,,30.7 ,8.97 ,,36.3 ,45.5 ,26.1 ,36.9 ,38.0 ,36.7 ,30.3 ,37.0 ,32.6 ,36.3 ,45.1 ,35.8 ,35.9 ,,,36.8 ,36.8 ,,30.1 ,28.1 ,28.5 ,2.53 ,23.6 ,0.05 ,0.05 ,15.67 ,-,-,501 ,0.49 ,19.41 ,3.33 ,,0.02 ,,""
2014/9/25 23:00,DS,-2077 ,0.004 ,37.7 ,,45.7 ,,,30.7 ,8.51 ,,36.3 ,45.4 ,26.1 ,36.9 ,37.9 ,36.7 ,28.9 ,37.0 ,31.9 ,36.4 ,47.1 ,36.0 ,35.9 ,,,36.8 ,36.8 ,,30.1 ,28.1 ,28.4 ,2.55 ,23.9 ,0.06 ,0.05 ,15.67 ,-,-,501 ,0.49 ,19.03 ,3.34 ,,0.02 ,,""
2014/9/26 5:00,DS,-2075 ,0.004 ,37.7 ,,45.6 ,,,30.7 ,8.09 ,,36.3 ,45.5 ,26.1 ,36.9 ,37.9 ,36.6 ,29.2 ,37.0 ,32.1 ,36.4 ,46.6 ,36.0 ,35.9 ,,,36.8 ,36.8 ,,30.1 ,28.0 ,28.4 ,2.53 ,24.0 ,0.06 ,0.06 ,15.67 ,-,-,501 ,0.49 ,19.59 ,3.34 ,,0.02 ,,""
2014/9/26 11:00,DS,-2076 ,0.004 ,37.7 ,,45.5 ,,,30.6 ,7.75 ,,36.3 ,45.5 ,26.0 ,36.9 ,37.8 ,36.6 ,28.9 ,36.9 ,31.9 ,36.4 ,47.0 ,35.9 ,35.8 ,,,36.8 ,36.8 ,,30.1 ,28.0 ,28.4 ,2.52 ,23.9 ,0.06 ,0.06 ,15.67 ,-,-,501 ,0.49 ,18.84 ,3.34 ,,0.02 ,,""
2014/9/26 17:00,DS,-2076 ,0.004 ,37.7 ,,46.2 ,,,30.6 ,7.37 ,,36.3 ,45.4 ,26.0 ,36.9 ,37.9 ,36.6 ,29.0 ,36.9 ,32.0 ,36.4 ,46.8 ,35.9 ,35.8 ,,,36.8 ,36.8 ,,30.1 ,28.0 ,28.4 ,2.51 ,23.9 ,0.07 ,0.06 ,15.67 ,-,-,501 ,0.49 ,19.22 ,3.34 ,,0.02 ,,""
2014/9/26 23:00,DS,-2076 ,0.004 ,37.6 ,,46.2 ,,,30.5 ,7.14 ,,36.3 ,45.5 ,26.0 ,36.9 ,37.8 ,36.6 ,28.5 ,36.9 ,31.7 ,36.4 ,47.5 ,35.9 ,35.9 ,,,36.7 ,36.8 ,,30.1 ,28.0 ,28.4 ,2.49 ,23.9 ,0.07 ,0.07 ,15.67 ,-,-,501 ,0.49 ,18.94 ,3.34 ,,0.02 ,,""
2014/9/27 5:00,DS,-2077 ,0.003 ,37.6 ,,45.8 ,,,30.5 ,7.15 ,,36.3 ,45.4 ,26.0 ,36.9 ,37.8 ,36.6 ,28.8 ,36.9 ,32.0 ,36.4 ,47.0 ,35.9 ,35.8 ,,,36.7 ,36.8 ,,30.1 ,28.0 ,28.4 ,2.46 ,23.8 ,0.07 ,0.06 ,15.69 ,-,-,502 ,0.49 ,18.28 ,3.34 ,,0.02 ,,""
2014/9/27 11:00,DS,-2077 ,0.003 ,37.6 ,,46.2 ,,,30.4 ,7.18 ,,36.3 ,45.4 ,26.0 ,36.9 ,37.8 ,36.6 ,28.7 ,36.9 ,31.8 ,36.5 ,47.2 ,35.9 ,35.8 ,,,36.8 ,36.7 ,,30.0 ,28.0 ,28.3 ,4.61 ,23.7 ,0.07 ,0.07 ,15.69 ,-,-,502 ,0.49 ,18.56 ,3.34 ,,0.02 ,,""
2014/9/27 17:00,DS,-2076 ,0.003 ,37.6 ,,46.1 ,,,30.3 ,7.47 ,,36.3 ,45.4 ,25.9 ,36.9 ,37.8 ,36.6 ,29.0 ,36.9 ,32.1 ,36.4 ,46.6 ,35.9 ,35.8 ,,,36.7 ,36.8 ,,30.0 ,28.0 ,28.4 ,4.61 ,23.3 ,0.07 ,0.06 ,15.69 ,-,-,502 ,0.49 ,18.09 ,3.34 ,,0.02 ,,""
2014/9/27 23:00,DS,-2077 ,0.003 ,37.6 ,,46.1 ,,,30.3 ,7.67 ,,36.3 ,45.4 ,26.0 ,36.8 ,37.8 ,36.5 ,29.7 ,36.9 ,32.4 ,36.4 ,45.5 ,35.9 ,35.8 ,,,36.8 ,36.7 ,,30.0 ,27.9 ,28.3 ,4.60 ,23.1 ,0.06 ,0.06 ,15.69 ,-,-,502 ,0.49 ,19.41 ,3.34 ,,0.02 ,,""
2014/9/28 5:00,DS,-2077 ,0.003 ,37.6 ,,44.3 ,,,30.2 ,7.87 ,,36.2 ,45.3 ,25.9 ,36.8 ,37.7 ,36.5 ,29.4 ,36.9 ,32.3 ,36.4 ,45.9 ,35.9 ,35.8 ,,,36.7 ,36.7 ,,30.0 ,27.9 ,28.3 ,4.58 ,23.0 ,0.06 ,0.06 ,15.69 ,-,-,502 ,0.49 ,19.31 ,3.34 ,,0.02 ,,""
2014/9/28 11:00,DS,-2076 ,0.003 ,37.6 ,,46.1 ,,,30.2 ,8.04 ,,36.2 ,45.3 ,25.9 ,36.8 ,37.7 ,36.5 ,29.3 ,36.8 ,32.2 ,36.5 ,46.0 ,35.8 ,35.8 ,,,36.7 ,36.7 ,,29.9 ,27.9 ,28.3 ,4.58 ,22.9 ,0.05 ,0.05 ,15.69 ,-,-,502 ,0.49 ,21.38 ,3.34 ,,0.02 ,,""
2014/9/28 17:00,DS,-2076 ,0.003 ,37.6 ,,46.5 ,,,30.2 ,8.04 ,,36.1 ,45.3 ,25.9 ,36.8 ,37.7 ,36.5 ,29.4 ,36.9 ,32.2 ,36.5 ,46.1 ,35.9 ,35.8 ,,,36.6 ,36.7 ,,29.9 ,27.9 ,28.3 ,4.59 ,23.0 ,0.05 ,0.04 ,15.69 ,-,-,502 ,0.49 ,20.63 ,3.34 ,,0.02 ,,""
2014/9/28 23:00,DS,-2077 ,0.003 ,37.6 ,,45.4 ,,,30.2 ,7.79 ,,36.2 ,45.3 ,25.9 ,36.8 ,38.2 ,36.5 ,29.7 ,36.8 ,32.4 ,36.5 ,45.4 ,35.2 ,35.7 ,,,36.7 ,36.7 ,,29.9 ,27.9 ,28.3 ,4.59 ,23.1 ,0.05 ,0.04 ,15.69 ,-,-,502 ,0.49 ,20.53 ,3.34 ,,0.02 ,,""
2014/9/29 5:00,DS,-2077 ,0.003 ,37.6 ,,45.4 ,,,30.1 ,7.64 ,,36.1 ,45.3 ,25.8 ,36.8 ,37.9 ,36.5 ,30.2 ,36.8 ,32.7 ,36.4 ,44.6 ,35.8 ,35.7 ,,,36.6 ,36.7 ,,29.9 ,27.8 ,28.2 ,4.58 ,23.2 ,0.05 ,0.04 ,15.69 ,-,-,502 ,0.49 ,21.66 ,3.34 ,,0.02 ,,""
2014/9/29 11:00,DS,-2077 ,0.003 ,37.6 ,,45.9 ,,,30.0 ,7.52 ,,36.1 ,45.3 ,25.9 ,36.8 ,37.8 ,36.4 ,29.8 ,36.8 ,32.5 ,36.4 ,45.1 ,35.8 ,35.7 ,,,36.6 ,36.7 ,,29.8 ,27.9 ,28.2 ,4.57 ,23.1 ,0.05 ,0.05 ,15.69 ,-,-,502 ,0.49 ,19.41 ,3.34 ,,0.02 ,,""
2014/9/29 17:00,DS,-2077 ,0.003 ,37.6 ,,44.2 ,,,30.0 ,7.45 ,,36.3 ,45.3 ,25.9 ,36.8 ,37.8 ,36.4 ,29.8 ,36.8 ,32.4 ,36.4 ,45.2 ,35.8 ,35.7 ,,,36.6 ,36.6 ,,29.9 ,27.9 ,28.2 ,4.58 ,23.2 ,0.06 ,0.05 ,15.67 ,-,-,501 ,0.49 ,20.34 ,3.34 ,,0.02 ,,""
2014/9/29 23:00,DS,-2077 ,0.003 ,37.6 ,,45.7 ,,,30.0 ,7.19 ,,36.3 ,45.4 ,25.9 ,36.7 ,37.8 ,36.4 ,29.3 ,36.8 ,32.2 ,36.2 ,45.8 ,35.7 ,35.6 ,,,36.5 ,36.6 ,,29.9 ,27.9 ,28.2 ,4.58 ,23.4 ,0.05 ,0.05 ,15.67 ,-,-,501 ,0.49 ,20.06 ,3.34 ,,0.02 ,,""
2014/9/30 5:00,DS,-2077 ,0.003 ,37.5 ,,45.6 ,,,29.9 ,6.99 ,,36.3 ,45.3 ,25.9 ,36.8 ,37.7 ,36.4 ,29.9 ,36.8 ,32.5 ,36.1 ,44.8 ,35.7 ,35.6 ,,,36.5 ,36.6 ,,29.8 ,27.9 ,28.2 ,4.57 ,23.5 ,0.06 ,0.05 ,15.67 ,-,-,501 ,0.49 ,19.59 ,3.34 ,,0.02 ,,""
2014/9/30 11:00,DS,-2077 ,0.003 ,37.4 ,,46.1 ,,,29.9 ,6.84 ,,36.3 ,45.3 ,25.8 ,36.7 ,37.8 ,36.4 ,29.9 ,36.8 ,32.5 ,36.1 ,44.9 ,35.7 ,35.6 ,,,36.6 ,36.6 ,,29.9 ,27.9 ,28.2 ,4.57 ,23.4 ,0.06 ,0.05 ,15.67 ,-,-,501 ,0.49 ,18.66 ,3.31 ,,0.02 ,,""
2014/9/30 17:00,DS,-2076 ,0.003 ,37.4 ,,45.7 ,,,29.9 ,6.65 ,,36.3 ,45.3 ,25.9 ,36.7 ,37.8 ,36.4 ,29.4 ,36.8 ,32.3 ,36.1 ,45.6 ,35.7 ,35.6 ,,,36.5 ,36.6 ,,29.9 ,27.9 ,28.2 ,4.57 ,23.5 ,0.06 ,0.06 ,15.67 ,-,-,501 ,0.49 ,19.31 ,3.31 ,,0.02 ,,""
2014/9/30 23:00,DS,-2077 ,0.002 ,37.4 ,,46.4 ,,,29.9 ,6.44 ,,36.3 ,45.3 ,25.8 ,36.8 ,38.1 ,36.4 ,29.8 ,36.8 ,32.5 ,36.1 ,45.0 ,35.3 ,35.6 ,,,36.5 ,36.5 ,,29.8 ,27.9 ,28.2 ,4.56 ,23.5 ,0.06 ,0.06 ,15.67 ,-,-,501 ,0.49 ,18.28 ,3.31 ,,0.02 ,,""
2014/10/1 5:00,DS,-2077 ,0.002 ,37.4 ,,44.1 ,,,29.9 ,6.22 ,,36.2 ,45.3 ,25.8 ,36.7 ,37.8 ,36.4 ,29.8 ,36.8 ,32.5 ,36.1 ,45.0 ,35.7 ,35.6 ,,,36.5 ,36.5 ,,29.8 ,27.9 ,28.2 ,4.55 ,23.5 ,0.06 ,0.06 ,15.67 ,-,-,501 ,0.49 ,18.19 ,3.31 ,,0.02 ,,""
2014/10/1 11:00,DS,-2078 ,0.001 ,37.4 ,,45.9 ,,,29.9 ,6.09 ,,36.1 ,45.3 ,25.8 ,36.7 ,37.8 ,36.4 ,29.8 ,36.8 ,32.5 ,36.1 ,45.0 ,35.7 ,35.6 ,,,36.5 ,36.6 ,,29.8 ,27.9 ,28.2 ,4.54 ,23.5 ,0.06 ,0.06 ,15.67 ,-,-,501 ,0.49 ,18.38 ,3.31 ,,0.02 ,,""
2014/10/1 17:00,DS,-2078 ,0.001 ,37.3 ,,45.6 ,,,29.9 ,6.16 ,,36.1 ,45.3 ,25.8 ,36.8 ,37.8 ,36.4 ,29.7 ,36.8 ,32.4 ,36.1 ,45.1 ,35.7 ,35.6 ,,,36.5 ,36.6 ,,29.8 ,27.9 ,28.2 ,4.52 ,23.4 ,0.06 ,0.06 ,15.67 ,-,-,501 ,0.49 ,18.84 ,3.31 ,,0.02 ,,""
2014/10/1 23:00,DS,-2077 ,0.001 ,37.3 ,,44.6 ,,,30.0 ,6.17 ,,36.2 ,45.3 ,25.8 ,36.7 ,37.8 ,36.3 ,29.6 ,36.8 ,32.4 ,36.1 ,45.2 ,35.6 ,35.5 ,,,36.5 ,36.5 ,,29.8 ,27.9 ,28.2 ,4.51 ,23.3 ,0.06 ,0.06 ,15.67 ,-,-,501 ,0.49 ,18.66 ,3.31 ,,0.02 ,,""
2014/10/2 5:00,DS,-2077 ,0.002 ,37.3 ,,46.1 ,,,29.9 ,6.27 ,,36.1 ,45.3 ,25.8 ,36.8 ,37.8 ,36.3 ,29.6 ,36.8 ,32.4 ,36.1 ,45.2 ,35.6 ,35.6 ,,,36.5 ,36.5 ,,29.8 ,27.8 ,28.2 ,4.50 ,23.1 ,0.06 ,0.06 ,15.67 ,-,-,501 ,0.49 ,18.94 ,3.31 ,,0.02 ,,""
2014/10/2 11:00,DS,-2077 ,0.002 ,37.3 ,,47.0 ,,,29.9 ,6.36 ,,36.1 ,45.3 ,25.7 ,36.7 ,37.9 ,36.3 ,29.6 ,36.8 ,32.3 ,36.0 ,45.2 ,35.6 ,35.5 ,,,36.5 ,36.6 ,,29.7 ,27.9 ,28.2 ,4.49 ,23.1 ,0.06 ,0.06 ,15.67 ,-,-,501 ,0.49 ,18.84 ,3.31 ,,0.02 ,,""
2014/10/2 17:00,DS,-2077 ,0.002 ,37.3 ,,46.3 ,,,29.8 ,6.62 ,,36.1 ,45.3 ,25.7 ,36.7 ,37.9 ,36.3 ,29.5 ,36.8 ,32.3 ,36.0 ,45.3 ,35.6 ,35.5 ,,,36.5 ,36.5 ,,29.7 ,27.8 ,28.2 ,4.50 ,23.2 ,0.06 ,0.05 ,15.67 ,-,-,501 ,0.49 ,19.50 ,3.31 ,,0.02 ,,""
2014/10/2 23:00,DS,-2077 ,0.002 ,37.3 ,,45.7 ,,,29.8 ,7.03 ,,36.0 ,45.2 ,25.7 ,36.7 ,37.9 ,36.3 ,29.5 ,36.8 ,32.3 ,36.0 ,45.3 ,35.6 ,35.5 ,,,36.5 ,36.5 ,,29.7 ,27.8 ,28.2 ,4.50 ,23.3 ,0.05 ,0.05 ,15.67 ,-,-,501 ,0.49 ,20.25 ,3.31 ,,0.02 ,,""
2014/10/3 5:00,DS,-2077 ,0.002 ,37.3 ,,46.2 ,,,29.7 ,7.23 ,,36.1 ,45.2 ,25.7 ,36.7 ,37.9 ,36.3 ,29.4 ,36.7 ,32.2 ,36.0 ,45.4 ,35.6 ,35.5 ,,,36.5 ,36.5 ,,29.8 ,27.8 ,28.2 ,4.52 ,23.5 ,0.05 ,0.05 ,15.67 ,-,-,501 ,0.49 ,20.06 ,3.31 ,,0.02 ,,""
2014/10/3 11:00,DS,-2077 ,0.002 ,37.3 ,,46.3 ,,,29.8 ,7.29 ,,36.1 ,45.2 ,25.7 ,36.7 ,38.0 ,36.3 ,29.4 ,36.7 ,32.2 ,36.0 ,45.4 ,35.5 ,35.5 ,,,36.5 ,36.5 ,,29.8 ,27.8 ,28.2 ,4.53 ,23.8 ,0.05 ,0.05 ,15.67 ,-,-,501 ,0.49 ,18.66 ,3.31 ,,0.02 ,,""
2014/10/3 17:00,DS,-2077 ,0.002 ,37.0 ,,46.1 ,,,29.7 ,7.22 ,,36.1 ,45.2 ,25.7 ,36.7 ,37.9 ,36.3 ,29.3 ,36.7 ,32.2 ,36.0 ,45.4 ,35.6 ,35.5 ,,,36.4 ,36.4 ,,29.8 ,27.8 ,28.1 ,4.55 ,24.1 ,0.05 ,0.05 ,15.67 ,-,-,501 ,0.49 ,18.66 ,3.31 ,,0.02 ,,""
2014/10/3 23:00,DS,-2077 ,0.002 ,37.1 ,,46.8 ,,,29.7 ,7.12 ,,35.9 ,45.2 ,25.7 ,36.7 ,38.4 ,36.3 ,29.3 ,36.7 ,32.2 ,36.0 ,45.4 ,34.7 ,35.5 ,,,36.4 ,36.5 ,,29.8 ,27.8 ,28.1 ,4.56 ,24.4 ,0.05 ,0.05 ,15.67 ,-,-,501 ,0.49 ,18.84 ,3.31 ,,0.02 ,,""
2014/10/4 5:00,DS,-2078 ,0.002 ,37.1 ,,46.5 ,,,29.6 ,7.00 ,,36.0 ,45.2 ,25.7 ,36.7 ,37.9 ,36.3 ,29.2 ,36.7 ,32.2 ,36.0 ,45.5 ,35.6 ,35.4 ,,,36.4 ,36.4 ,,29.8 ,27.8 ,28.2 ,4.55 ,24.5 ,0.05 ,0.05 ,15.67 ,-,-,501 ,0.49 ,19.41 ,3.32 ,,0.02 ,,""
2014/10/4 11:00,DS,-2078 ,0.002 ,37.2 ,,46.1 ,,,29.7 ,6.75 ,,36.0 ,45.3 ,25.7 ,36.7 ,37.9 ,36.3 ,29.2 ,36.7 ,32.2 ,35.9 ,45.5 ,35.6 ,35.4 ,,,36.4 ,36.4 ,,29.8 ,27.8 ,28.2 ,4.55 ,24.5 ,0.06 ,0.05 ,15.69 ,-,-,502 ,0.49 ,17.72 ,3.31 ,,0.02 ,,""
2014/10/4 17:00,DS,-2078 ,0.002 ,37.1 ,,46.3 ,,,29.8 ,6.56 ,,36.0 ,45.2 ,25.7 ,36.7 ,37.9 ,36.4 ,29.2 ,36.7 ,32.2 ,35.9 ,45.5 ,35.5 ,35.4 ,,,36.4 ,36.5 ,,29.8 ,27.8 ,28.2 ,4.55 ,24.6 ,0.06 ,0.05 ,15.69 ,-,-,502 ,0.49 ,19.22 ,3.31 ,,0.02 ,,""
2014/10/4 23:00,DS,-2078 ,0.002 ,37.2 ,,46.4 ,,,29.7 ,6.16 ,,36.0 ,45.2 ,25.7 ,36.7 ,37.9 ,36.3 ,29.2 ,36.7 ,32.2 ,35.9 ,45.5 ,35.5 ,35.4 ,,,36.4 ,36.4 ,,29.8 ,27.8 ,28.2 ,4.52 ,24.6 ,0.06 ,0.06 ,15.67 ,-,-,501 ,0.49 ,18.47 ,3.31 ,,0.02 ,,""
2014/10/5 5:00,DS,-2077 ,0.002 ,37.2 ,,46.4 ,,,29.7 ,5.97 ,,35.9 ,45.2 ,25.7 ,36.7 ,37.9 ,36.3 ,29.1 ,36.8 ,32.2 ,35.9 ,45.6 ,35.5 ,35.4 ,,,36.4 ,36.4 ,,29.7 ,27.8 ,28.2 ,4.48 ,24.5 ,0.06 ,0.06 ,15.67 ,-,-,501 ,0.49 ,18.75 ,3.31 ,,0.02 ,,""
2014/10/5 11:00,DS,-2077 ,0.002 ,37.1 ,,46.4 ,,,29.7 ,5.99 ,,36.0 ,45.1 ,25.6 ,36.6 ,37.9 ,36.2 ,29.1 ,36.7 ,32.2 ,35.9 ,45.6 ,35.5 ,35.4 ,,,36.4 ,36.4 ,,29.7 ,27.8 ,28.2 ,4.44 ,24.3 ,0.06 ,0.06 ,15.67 ,-,-,501 ,0.49 ,18.84 ,3.31 ,,0.02 ,,""
2014/10/5 17:00,DS,-2077 ,0.002 ,37.1 ,,45.9 ,,,29.7 ,6.30 ,,35.9 ,45.1 ,25.5 ,36.6 ,37.9 ,36.2 ,29.1 ,36.7 ,32.2 ,35.9 ,45.6 ,35.5 ,35.3 ,,,36.4 ,36.4 ,,29.7 ,27.8 ,28.2 ,4.40 ,23.7 ,0.06 ,0.05 ,15.67 ,-,-,501 ,0.49 ,19.13 ,3.31 ,,0.02 ,,""
2014/10/5 23:00,DS,-2079 ,0.002 ,37.1 ,,46.0 ,,,29.6 ,6.55 ,,35.9 ,45.1 ,25.6 ,36.6 ,37.9 ,36.2 ,29.0 ,36.8 ,32.1 ,35.9 ,45.7 ,35.4 ,35.3 ,,,36.3 ,36.4 ,,29.6 ,27.8 ,28.2 ,4.37 ,23.2 ,0.05 ,0.05 ,15.67 ,-,-,501 ,0.49 ,19.03 ,3.31 ,,0.02 ,,""
2014/10/6 5:00,DS,-2078 ,0.002 ,37.1 ,,46.4 ,,,29.6 ,7.30 ,,34.8 ,45.1 ,25.3 ,36.6 ,37.9 ,36.2 ,28.9 ,36.7 ,32.1 ,35.8 ,45.7 ,35.5 ,35.5 ,,,36.3 ,36.3 ,,29.6 ,27.8 ,28.2 ,4.35 ,23.0 ,0.05 ,0.05 ,15.67 ,-,-,501 ,0.49 ,20.21 ,3.31 ,,0.02 ,,""
2014/10/6 11:00,DS,-2079 ,0.002 ,37.1 ,,46.2 ,,,29.5 ,8.88 ,,35.9 ,45.1 ,25.5 ,36.6 ,38.3 ,36.2 ,28.8 ,36.7 ,32.0 ,35.8 ,45.8 ,34.5 ,35.3 ,,,36.3 ,36.3 ,,29.6 ,27.8 ,28.1 ,4.36 ,22.8 ,0.04 ,0.04 ,15.67 ,-,-,501 ,0.49 ,19.88 ,3.31 ,,0.02 ,,""
2014/10/6 17:00,DS,-2078 ,0.003 ,37.0 ,,46.1 ,,,29.4 ,7.73 ,,35.7 ,44.9 ,25.2 ,36.5 ,37.8 ,36.1 ,28.7 ,36.5 ,31.9 ,35.7 ,45.7 ,35.3 ,35.1 ,,,36.2 ,36.2 ,,29.6 ,27.8 ,28.1 ,4.35 ,22.9 ,0.06 ,0.05 ,15.67 ,-,-,501 ,0.49 ,19.50 ,3.31 ,,0.02 ,,""
2014/10/6 23:00,DS,-2079 ,0.003 ,36.9 ,,45.5 ,,,29.3 ,6.68 ,,35.6 ,44.7 ,25.4 ,36.4 ,37.6 ,35.9 ,28.6 ,36.4 ,31.7 ,35.6 ,45.6 ,35.2 ,35.0 ,,,36.1 ,36.1 ,,29.6 ,27.8 ,28.1 ,4.34 ,22.8 ,0.07 ,0.05 ,15.67 ,-,-,501 ,0.49 ,18.66 ,3.31 ,,0.02 ,,""
2014/10/7 5:00,DS,-2078 ,0.001 ,36.8 ,,44.9 ,,,29.2 ,6.09 ,,35.4 ,44.7 ,25.3 ,36.3 ,37.6 ,35.8 ,28.5 ,36.3 ,31.7 ,35.5 ,45.6 ,35.1 ,34.9 ,,,36.0 ,36.0 ,,29.6 ,27.7 ,28.1 ,4.32 ,22.8 ,0.07 ,0.06 ,15.69 ,-,-,502 ,0.49 ,18.84 ,3.31 ,,0.02 ,,""
2014/10/7 11:00,DS,-2080 ,0.000 ,36.7 ,,44.9 ,,,29.0 ,5.81 ,,35.5 ,44.6 ,25.4 ,36.3 ,37.6 ,35.8 ,28.5 ,36.3 ,31.6 ,35.5 ,45.4 ,35.1 ,34.8 ,,,35.9 ,36.0 ,,29.5 ,27.7 ,28.0 ,4.30 ,22.7 ,0.07 ,0.06 ,15.69 ,-,-,502 ,0.49 ,18.47 ,3.31 ,,0.02 ,,""
2014/10/7 17:00,DS,-2079 ,0.000 ,36.7 ,,45.5 ,,,28.9 ,5.81 ,,35.4 ,44.5 ,25.4 ,36.2 ,37.6 ,35.8 ,28.4 ,36.3 ,31.6 ,35.5 ,45.4 ,35.0 ,34.8 ,,,35.9 ,36.0 ,,29.5 ,27.6 ,28.0 ,4.28 ,22.5 ,0.07 ,0.06 ,15.91 ,-,-,519 ,0.50 ,18.00 ,3.31 ,,0.02 ,,""
2014/10/7 23:00,DS,-2079 ,0.000 ,36.7 ,,45.7 ,,,28.7 ,5.73 ,,35.5 ,44.5 ,25.3 ,36.2 ,37.8 ,35.8 ,28.4 ,36.2 ,31.5 ,35.4 ,45.5 ,34.2 ,34.8 ,,,35.9 ,35.9 ,,29.4 ,27.6 ,28.0 ,4.26 ,22.3 ,0.07 ,0.06 ,15.91 ,-,-,519 ,0.50 ,17.72 ,3.31 ,,0.02 ,,""
2014/10/8 5:00,DS,-2080 ,0.000 ,36.7 ,,45.4 ,,,28.6 ,5.71 ,,35.3 ,44.4 ,25.1 ,36.1 ,37.4 ,35.7 ,28.7 ,36.2 ,31.7 ,35.4 ,45.0 ,35.0 ,34.8 ,,,35.8 ,35.9 ,,29.4 ,27.7 ,28.0 ,4.23 ,22.2 ,0.07 ,0.06 ,15.91 ,-,-,519 ,0.50 ,19.13 ,3.31 ,,0.02 ,,""
2014/10/8 11:00,DS,-2081 ,0.000 ,36.6 ,,45.2 ,,,28.5 ,5.74 ,,35.3 ,44.4 ,25.2 ,36.1 ,37.7 ,35.7 ,29.1 ,36.2 ,31.9 ,35.3 ,44.2 ,34.4 ,34.8 ,,,35.8 ,36.0 ,,29.4 ,27.6 ,27.9 ,4.21 ,21.9 ,0.07 ,0.06 ,15.91 ,-,-,519 ,0.51 ,18.19 ,3.31 ,,0.02 ,,""
2014/10/8 17:00,DS,-2081 ,0.000 ,36.6 ,,45.1 ,,,28.5 ,5.95 ,,35.2 ,44.4 ,25.3 ,36.0 ,37.4 ,35.6 ,29.1 ,36.1 ,31.9 ,35.3 ,44.1 ,34.9 ,34.7 ,,,35.7 ,35.8 ,,29.3 ,27.6 ,27.9 ,4.20 ,21.5 ,0.09 ,0.08 ,15.91 ,-,-,519 ,0.51 ,19.59 ,3.30 ,,0.02 ,,""
2014/10/8 23:00,DS,-2081 ,0.000 ,36.5 ,,44.3 ,,,28.4 ,5.90 ,,35.1 ,44.3 ,25.1 ,36.1 ,37.4 ,35.6 ,29.0 ,36.1 ,31.8 ,35.3 ,44.2 ,34.9 ,34.7 ,,,35.7 ,35.8 ,,29.3 ,27.6 ,27.9 ,4.19 ,21.3 ,0.09 ,0.07 ,15.91 ,-,-,519 ,0.51 ,19.50 ,3.30 ,,0.02 ,,""
2014/10/9 5:00,DS,-2081 ,0.000 ,36.5 ,,43.7 ,,,28.4 ,5.95 ,,35.1 ,44.3 ,25.1 ,36.0 ,37.4 ,35.6 ,28.9 ,36.1 ,31.7 ,35.2 ,44.3 ,34.8 ,34.6 ,,,35.7 ,35.7 ,,29.3 ,27.6 ,27.9 ,4.17 ,21.3 ,0.09 ,0.08 ,15.91 ,-,-,519 ,0.50 ,19.41 ,3.30 ,,0.02 ,,""
2014/10/9 11:00,DS,-2082 ,0.000 ,36.4 ,,44.9 ,,,28.3 ,6.00 ,,35.1 ,44.2 ,25.2 ,36.0 ,37.4 ,35.5 ,28.9 ,36.1 ,31.7 ,35.2 ,44.2 ,34.8 ,34.6 ,,,35.6 ,35.7 ,,29.2 ,27.6 ,27.9 ,4.17 ,21.1 ,0.09 ,0.08 ,15.91 ,-,-,519 ,0.51 ,19.88 ,3.30 ,,0.02 ,,""
2014/10/9 17:00,DS,-2081 ,0.000 ,36.4 ,,43.8 ,,,28.3 ,6.37 ,,35.1 ,44.3 ,25.2 ,35.9 ,37.4 ,35.5 ,28.9 ,36.0 ,31.7 ,35.2 ,44.1 ,34.8 ,34.6 ,,,35.6 ,35.6 ,,29.2 ,27.5 ,27.9 ,4.18 ,21.1 ,0.09 ,0.08 ,15.91 ,-,-,519 ,0.50 ,19.22 ,3.30 ,,0.02 ,,""
2014/10/9 23:00,DS,-2082 ,0.000 ,36.3 ,,44.0 ,,,28.3 ,6.53 ,,35.0 ,44.3 ,25.2 ,35.9 ,37.3 ,35.5 ,28.9 ,36.1 ,31.7 ,35.1 ,44.0 ,34.7 ,34.5 ,,,35.6 ,35.6 ,,29.2 ,27.5 ,27.9 ,4.19 ,21.3 ,0.09 ,0.07 ,15.91 ,-,-,519 ,0.50 ,18.47 ,3.30 ,,0.02 ,,""
2014/10/10 5:00,DS,-2082 ,0.000 ,36.3 ,,44.8 ,,,28.2 ,6.73 ,,35.1 ,44.2 ,25.1 ,35.9 ,37.4 ,35.5 ,29.0 ,36.0 ,31.7 ,35.1 ,43.8 ,34.5 ,34.5 ,,,35.5 ,35.6 ,,29.2 ,27.5 ,27.9 ,4.19 ,21.5 ,0.09 ,0.07 ,15.91 ,-,-,519 ,0.50 ,18.75 ,3.30 ,,0.02 ,,""
2014/10/10 11:00,DS,-2081 ,0.001 ,36.3 ,,41.1 ,,,28.2 ,6.88 ,,35.0 ,44.2 ,25.1 ,35.9 ,37.2 ,35.4 ,29.0 ,36.0 ,31.7 ,35.0 ,43.7 ,34.6 ,34.5 ,,,35.5 ,35.6 ,,29.2 ,27.5 ,27.8 ,4.21 ,21.7 ,0.08 ,0.07 ,15.91 ,-,-,519 ,0.50 ,20.44 ,3.30 ,,0.02 ,,""
2014/10/10 17:00,DS,-2081 ,0.001 ,36.3 ,,41.2 ,,,28.2 ,7.00 ,,35.0 ,44.3 ,25.1 ,35.8 ,37.3 ,35.4 ,29.0 ,35.9 ,31.6 ,35.0 ,43.7 ,34.6 ,34.5 ,,,35.5 ,35.5 ,,29.2 ,27.6 ,27.8 ,4.23 ,22.0 ,0.08 ,0.07 ,15.91 ,-,-,519 ,0.50 ,19.69 ,3.30 ,,0.02 ,,""
2014/10/10 23:00,DS,-2081 ,0.001 ,36.3 ,,41.1 ,,,28.2 ,6.79 ,,34.9 ,44.2 ,25.1 ,35.8 ,37.2 ,35.4 ,29.0 ,35.9 ,31.6 ,35.0 ,43.7 ,34.6 ,34.5 ,,,35.6 ,35.5 ,,29.2 ,27.5 ,27.8 ,4.23 ,22.2 ,0.08 ,0.07 ,15.91 ,-,-,519 ,0.50 ,19.88 ,3.30 ,,0.02 ,,""
2014/10/11 5:00,DS,-2082 ,0.001 ,36.2 ,,41.1 ,,,28.2 ,6.64 ,,35.0 ,44.3 ,25.0 ,35.8 ,37.3 ,35.3 ,28.9 ,35.9 ,31.5 ,35.0 ,43.7 ,34.5 ,34.4 ,,,35.5 ,35.5 ,,29.2 ,27.5 ,27.8 ,4.21 ,22.2 ,0.08 ,0.07 ,15.91 ,-,-,519 ,0.50 ,19.78 ,3.30 ,,0.02 ,,""
2014/10/11 11:00,DS,-2083 ,0.001 ,36.1 ,,41.0 ,,,28.2 ,6.55 ,,34.9 ,44.3 ,25.0 ,35.8 ,37.3 ,35.3 ,28.8 ,35.8 ,31.5 ,35.0 ,43.8 ,34.6 ,34.5 ,,,35.4 ,35.5 ,,29.1 ,27.5 ,27.8 ,4.18 ,22.2 ,0.08 ,0.07 ,15.91 ,-,-,519 ,0.50 ,19.59 ,3.30 ,,0.02 ,,""
2014/10/11 17:00,DS,-2083 ,0.001 ,36.1 ,,40.9 ,,,28.3 ,6.53 ,,35.0 ,44.3 ,25.0 ,35.7 ,37.3 ,35.3 ,28.8 ,35.9 ,31.5 ,35.0 ,43.8 ,34.5 ,34.4 ,,,35.4 ,35.4 ,,29.1 ,27.5 ,27.8 ,4.17 ,22.0 ,0.09 ,0.07 ,15.42 ,-,-,482 ,0.48 ,18.00 ,3.28 ,,0.02 ,,""
2014/10/11 23:00,DS,-2082 ,0.001 ,36.1 ,,40.8 ,,,28.4 ,6.22 ,,34.9 ,44.1 ,25.0 ,35.7 ,37.2 ,35.3 ,28.8 ,35.8 ,31.5 ,34.9 ,43.6 ,34.5 ,34.3 ,,,35.4 ,35.4 ,,29.1 ,27.5 ,27.8 ,4.16 ,21.6 ,0.09 ,0.07 ,15.42 ,-,-,482 ,0.48 ,18.75 ,3.30 ,,0.02 ,,""
2014/10/12 5:00,DS,-2081 ,0.000 ,36.1 ,,40.9 ,,,28.7 ,6.14 ,,34.9 ,44.0 ,24.9 ,35.7 ,37.2 ,35.3 ,29.0 ,35.8 ,31.6 ,34.9 ,43.4 ,34.5 ,34.3 ,,,35.4 ,35.4 ,,29.1 ,27.5 ,27.8 ,4.15 ,21.6 ,0.08 ,0.07 ,15.42 ,-,-,482 ,0.48 ,19.13 ,3.30 ,,0.02 ,,""
2014/10/12 11:00,DS,-2083 ,0.000 ,36.3 ,,41.0 ,,,28.8 ,6.18 ,,34.9 ,43.9 ,24.9 ,35.7 ,37.2 ,35.2 ,29.0 ,35.7 ,31.5 ,34.9 ,43.4 ,34.5 ,34.2 ,,,35.4 ,35.4 ,,29.0 ,27.4 ,27.8 ,4.12 ,21.5 ,0.08 ,0.07 ,15.44 ,-,-,483 ,0.47 ,19.03 ,3.30 ,,0.02 ,,""
2014/10/12 17:00,DS,-2082 ,0.000 ,36.3 ,,41.0 ,,,29.0 ,6.44 ,,34.9 ,43.9 ,24.9 ,35.7 ,37.2 ,35.2 ,28.9 ,35.9 ,31.5 ,34.9 ,43.4 ,34.5 ,34.3 ,,,35.3 ,35.4 ,,29.0 ,27.4 ,27.8 ,4.11 ,21.4 ,0.08 ,0.07 ,15.44 ,-,-,483 ,0.47 ,19.22 ,3.30 ,,0.02 ,,""
2014/10/12 23:00,DS,-2082 ,0.000 ,36.3 ,,40.8 ,,,29.2 ,6.55 ,,34.8 ,43.9 ,24.8 ,35.6 ,37.0 ,35.2 ,28.7 ,35.9 ,31.4 ,34.8 ,43.5 ,34.4 ,34.3 ,,,35.3 ,35.4 ,,29.0 ,27.4 ,27.8 ,4.10 ,21.2 ,0.08 ,0.07 ,15.44 ,-,-,483 ,0.47 ,19.41 ,3.30 ,,0.02 ,,""
2014/10/13 5:00,DS,-2082 ,0.000 ,36.3 ,,40.7 ,,,29.3 ,6.67 ,,34.8 ,43.8 ,24.9 ,35.6 ,37.1 ,35.2 ,28.8 ,35.8 ,31.4 ,34.8 ,43.5 ,34.4 ,34.3 ,,,35.3 ,35.3 ,,29.0 ,27.4 ,27.8 ,4.08 ,21.1 ,0.07 ,0.07 ,15.44 ,-,-,483 ,0.47 ,19.70 ,3.30 ,,0.02 ,,""
2014/10/13 11:00,DS,-2083 ,0.000 ,36.2 ,,40.7 ,,,29.4 ,6.92 ,,34.7 ,43.9 ,24.9 ,35.6 ,37.0 ,35.2 ,28.9 ,35.8 ,31.5 ,34.8 ,43.3 ,34.4 ,34.2 ,,,35.3 ,35.3 ,,29.0 ,27.4 ,27.8 ,4.07 ,21.0 ,0.07 ,0.06 ,15.44 ,-,-,483 ,0.47 ,19.40 ,3.30 ,,0.02 ,,""
2014/10/13 17:00,DS,-2082 ,0.000 ,36.2 ,,41.0 ,,,29.4 ,7.29 ,,34.8 ,43.8 ,24.8 ,35.6 ,37.0 ,35.2 ,28.9 ,35.8 ,31.4 ,34.8 ,43.2 ,34.3 ,34.1 ,,,35.3 ,35.3 ,,29.0 ,27.4 ,27.8 ,4.08 ,20.9 ,0.07 ,0.06 ,15.44 ,-,-,483 ,0.47 ,18.80 ,3.30 ,,0.02 ,,""
2014/10/13 23:00,DS,-2082 ,0.002 ,36.2 ,,40.9 ,,,29.4 ,7.94 ,,34.7 ,43.7 ,24.8 ,35.6 ,36.9 ,35.1 ,28.9 ,35.7 ,31.4 ,34.8 ,43.2 ,34.3 ,34.2 ,,,35.3 ,35.4 ,,29.0 ,27.4 ,27.8 ,4.09 ,21.1 ,0.06 ,0.05 ,15.44 ,-,-,483 ,0.47 ,19.80 ,3.30 ,,0.02 ,,""
2014/10/14 5:00,DS,-2083 ,0.003 ,36.2 ,,40.9 ,,,29.4 ,9.56 ,,34.7 ,43.7 ,24.7 ,35.6 ,37.1 ,35.1 ,28.9 ,35.6 ,31.4 ,34.7 ,43.2 ,34.3 ,34.1 ,,,35.2 ,35.3 ,,29.0 ,27.4 ,27.7 ,4.12 ,21.4 ,0.06 ,0.05 ,15.42 ,-,-,482 ,0.47 ,19.97 ,3.30 ,,0.02 ,,""
2014/10/14 11:00,DS,-2083 ,0.003 ,36.1 ,,40.8 ,,,29.4 ,8.14 ,,34.7 ,43.7 ,24.7 ,35.5 ,36.9 ,35.1 ,28.8 ,35.8 ,31.4 ,34.7 ,43.1 ,34.3 ,34.1 ,,,35.2 ,35.3 ,,29.0 ,27.4 ,27.7 ,4.13 ,21.7 ,0.07 ,0.06 ,15.42 ,-,-,482 ,0.47 ,19.59 ,3.30 ,,0.02 ,,""
2014/10/14 17:00,DS,-2082 ,0.003 ,36.1 ,,40.7 ,,,29.4 ,7.14 ,,34.7 ,43.7 ,24.7 ,35.5 ,37.3 ,35.1 ,28.8 ,35.5 ,31.3 ,34.7 ,43.1 ,32.8 ,34.1 ,,,35.2 ,35.2 ,,29.0 ,27.4 ,27.7 ,4.12 ,21.9 ,0.08 ,0.07 ,15.42 ,-,-,482 ,0.47 ,18.94 ,3.30 ,,0.02 ,,""
2014/10/14 23:00,DS,-2083 ,0.000 ,36.0 ,,40.8 ,,,29.4 ,6.41 ,,34.6 ,43.7 ,24.7 ,35.4 ,36.8 ,35.0 ,28.8 ,35.5 ,31.3 ,34.7 ,43.1 ,34.2 ,34.1 ,,,35.1 ,35.2 ,,28.9 ,27.4 ,27.7 ,4.09 ,21.9 ,0.08 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.03 ,3.30 ,,0.02 ,,""
2014/10/15 5:00,DS,-2083 ,0.000 ,36.0 ,,40.8 ,,,29.4 ,5.91 ,,34.5 ,43.7 ,24.6 ,35.4 ,36.8 ,35.0 ,28.7 ,35.6 ,31.3 ,34.6 ,43.0 ,34.2 ,33.9 ,,,35.0 ,35.2 ,,28.9 ,27.4 ,27.7 ,4.04 ,21.8 ,0.08 ,0.08 ,15.44 ,-,-,483 ,0.47 ,19.22 ,3.30 ,,0.02 ,,""
2014/10/15 11:00,DS,-2082 ,0.000 ,35.9 ,,40.8 ,,,29.4 ,5.65 ,,34.6 ,43.4 ,24.6 ,35.4 ,36.8 ,34.9 ,28.7 ,35.4 ,31.2 ,34.5 ,42.8 ,34.1 ,33.9 ,,,35.0 ,35.1 ,,28.9 ,27.4 ,27.7 ,3.99 ,21.5 ,0.08 ,0.08 ,15.44 ,-,-,483 ,0.47 ,18.66 ,3.30 ,,0.02 ,,""
2014/10/15 17:00,DS,-2083 ,0.000 ,35.9 ,,40.7 ,,,29.4 ,5.63 ,,34.5 ,43.4 ,24.6 ,35.3 ,36.7 ,35.0 ,28.7 ,35.5 ,31.2 ,34.5 ,42.8 ,34.1 ,33.9 ,,,35.0 ,35.0 ,,28.9 ,27.3 ,27.7 ,3.97 ,20.5 ,0.08 ,0.08 ,15.44 ,-,-,483 ,0.47 ,19.03 ,3.30 ,,0.02 ,,""
2014/10/15 23:00,DS,-2083 ,0.000 ,35.8 ,,40.7 ,,,29.4 ,5.62 ,,34.4 ,43.3 ,24.6 ,35.3 ,36.7 ,34.9 ,29.3 ,35.3 ,31.5 ,34.5 ,41.8 ,34.1 ,33.9 ,,,34.9 ,35.0 ,,28.8 ,27.3 ,27.6 ,3.95 ,20.1 ,0.08 ,0.08 ,15.44 ,-,-,483 ,0.47 ,19.22 ,3.30 ,,0.02 ,,""
2014/10/16 5:00,DS,-2083 ,0.000 ,35.8 ,,40.8 ,,,29.4 ,5.70 ,,34.4 ,43.3 ,24.4 ,35.2 ,36.6 ,34.8 ,29.7 ,35.4 ,31.7 ,34.4 ,41.1 ,34.0 ,33.8 ,,,34.9 ,34.9 ,,28.8 ,27.3 ,27.6 ,3.94 ,20.0 ,0.08 ,0.08 ,15.44 ,-,-,483 ,0.47 ,20.34 ,3.30 ,,0.02 ,,""
2014/10/16 11:00,DS,-2083 ,0.000 ,35.7 ,,40.7 ,,,29.3 ,5.84 ,,34.3 ,43.2 ,24.4 ,35.1 ,36.5 ,34.8 ,29.6 ,35.2 ,31.6 ,34.4 ,41.1 ,34.0 ,33.8 ,,,34.9 ,34.9 ,,28.8 ,27.3 ,27.6 ,3.93 ,19.9 ,0.07 ,0.07 ,15.44 ,-,-,483 ,0.47 ,18.47 ,3.30 ,,0.02 ,,""
2014/10/16 17:00,DS,-2084 ,0.000 ,35.7 ,,40.6 ,,,29.4 ,6.10 ,,34.4 ,43.2 ,24.5 ,35.2 ,36.5 ,34.8 ,29.7 ,35.3 ,31.6 ,34.3 ,41.1 ,33.9 ,33.8 ,,,34.8 ,34.9 ,,28.8 ,27.3 ,27.6 ,3.93 ,19.6 ,0.07 ,0.07 ,15.44 ,-,-,483 ,0.47 ,19.03 ,3.30 ,,0.02 ,,""
2014/10/16 23:00,DS,-2083 ,0.000 ,35.6 ,,40.6 ,,,29.6 ,6.20 ,,34.3 ,43.2 ,24.5 ,35.1 ,36.6 ,34.7 ,29.6 ,35.3 ,31.6 ,34.3 ,41.1 ,33.9 ,33.8 ,,,34.8 ,34.8 ,,28.7 ,27.3 ,27.6 ,3.94 ,19.7 ,0.07 ,0.07 ,15.44 ,-,-,483 ,0.47 ,18.56 ,3.30 ,,0.02 ,,""
2014/10/17 5:00,DS,-2083 ,0.000 ,35.6 ,,40.5 ,,,29.6 ,6.17 ,,34.2 ,43.2 ,24.4 ,35.1 ,36.4 ,34.7 ,29.3 ,35.3 ,31.4 ,34.3 ,41.4 ,33.8 ,33.8 ,,,34.7 ,34.8 ,,28.7 ,27.3 ,27.6 ,3.93 ,19.7 ,0.07 ,0.07 ,15.44 ,-,-,483 ,0.47 ,19.41 ,3.30 ,,0.02 ,,""
2014/10/17 11:00,DS,-2083 ,0.000 ,35.5 ,,40.4 ,,,29.7 ,6.12 ,,34.2 ,43.1 ,24.1 ,35.0 ,36.3 ,34.7 ,29.3 ,35.2 ,31.4 ,34.2 ,41.3 ,33.8 ,33.7 ,,,34.7 ,34.8 ,,28.7 ,27.3 ,27.5 ,3.92 ,19.7 ,0.05 ,0.07 ,15.46 ,-,-,485 ,0.47 ,19.59 ,3.30 ,,0.02 ,,""
2014/10/17 17:00,DS,-2083 ,0.000 ,35.5 ,,40.3 ,,,29.7 ,5.85 ,,34.2 ,43.1 ,24.1 ,35.0 ,36.1 ,34.7 ,28.8 ,35.2 ,31.2 ,34.2 ,42.0 ,33.8 ,33.7 ,,,34.6 ,34.7 ,,28.6 ,27.2 ,27.5 ,3.91 ,19.5 ,0.06 ,0.08 ,15.46 ,-,-,485 ,0.47 ,19.22 ,3.30 ,,0.02 ,,""
2014/10/17 23:00,DS,-2084 ,0.000 ,35.5 ,,40.3 ,,,29.7 ,5.71 ,,34.2 ,43.1 ,24.0 ,35.0 ,36.1 ,34.6 ,28.8 ,35.1 ,31.1 ,34.2 ,41.9 ,33.8 ,33.6 ,,,34.6 ,34.7 ,,28.6 ,27.2 ,27.5 ,3.89 ,19.5 ,0.06 ,0.08 ,15.46 ,-,-,485 ,0.48 ,19.97 ,3.30 ,,0.02 ,,""
2014/10/18 5:00,DS,-2084 ,-0.001 ,35.4 ,,40.2 ,,,29.8 ,5.43 ,,34.0 ,43.1 ,24.1 ,34.9 ,36.1 ,34.6 ,28.8 ,35.1 ,31.2 ,34.2 ,41.7 ,33.8 ,33.6 ,,,34.6 ,34.7 ,,28.6 ,27.1 ,27.4 ,3.86 ,19.4 ,0.05 ,0.07 ,15.46 ,-,-,485 ,0.47 ,19.59 ,3.30 ,,0.02 ,,""
2014/10/18 11:00,DS,-2083 ,-0.001 ,35.4 ,,40.0 ,,,29.9 ,5.39 ,,34.0 ,43.1 ,24.1 ,34.9 ,36.1 ,34.5 ,28.7 ,35.0 ,31.1 ,34.1 ,41.7 ,33.7 ,33.6 ,,,34.6 ,34.7 ,,28.5 ,27.1 ,27.4 ,3.84 ,19.1 ,0.06 ,0.08 ,15.46 ,-,-,485 ,0.47 ,17.81 ,3.28 ,,0.02 ,,""
2014/10/18 17:00,DS,-2084 ,-0.001 ,35.3 ,,40.3 ,,,30.0 ,5.51 ,,34.0 ,43.0 ,24.2 ,34.8 ,36.0 ,34.5 ,29.3 ,35.0 ,31.4 ,34.1 ,40.8 ,33.7 ,33.6 ,,,34.5 ,34.5 ,,28.5 ,27.1 ,27.4 ,3.84 ,18.6 ,0.06 ,0.08 ,15.46 ,-,-,485 ,0.47 ,17.63 ,3.28 ,,0.02 ,,""
2014/10/18 23:00,DS,-2084 ,-0.001 ,35.3 ,,40.1 ,,,30.1 ,5.32 ,,34.0 ,43.0 ,24.0 ,34.8 ,35.9 ,34.5 ,29.6 ,35.0 ,31.4 ,34.0 ,40.4 ,33.6 ,33.5 ,,,34.5 ,34.5 ,,28.5 ,27.1 ,27.4 ,3.84 ,18.7 ,0.05 ,0.07 ,15.46 ,-,-,485 ,0.47 ,18.88 ,3.28 ,,0.02 ,,""
2014/10/19 5:00,DS,-2084 ,-0.001 ,35.3 ,,39.8 ,,,30.1 ,5.23 ,,33.9 ,43.0 ,23.9 ,34.7 ,35.8 ,34.4 ,28.2 ,34.9 ,30.7 ,34.0 ,42.3 ,33.6 ,33.5 ,,,34.4 ,34.5 ,,28.4 ,27.0 ,27.4 ,3.82 ,18.6 ,0.05 ,0.07 ,15.46 ,-,-,485 ,0.47 ,18.19 ,3.28 ,,0.02 ,,""
2014/10/19 11:00,DS,-2085 ,-0.001 ,35.3 ,,39.7 ,,,30.1 ,5.18 ,,33.9 ,42.9 ,24.0 ,34.7 ,35.7 ,34.4 ,28.2 ,34.9 ,30.7 ,34.0 ,42.2 ,33.6 ,33.5 ,,,34.4 ,34.4 ,,28.4 ,27.0 ,27.4 ,3.81 ,18.6 ,0.06 ,0.08 ,15.46 ,-,-,485 ,0.48 ,18.47 ,3.28 ,,0.02 ,,""
2014/10/19 17:00,DS,-2085 ,-0.001 ,35.3 ,,39.6 ,,,30.1 ,5.43 ,,33.9 ,42.9 ,24.1 ,34.6 ,35.7 ,34.4 ,28.2 ,34.8 ,30.7 ,33.9 ,42.1 ,33.6 ,33.4 ,,,34.3 ,34.4 ,,28.4 ,27.0 ,27.3 ,3.82 ,18.4 ,0.06 ,0.08 ,15.46 ,-,-,485 ,0.48 ,18.56 ,3.28 ,,0.02 ,,""
2014/10/19 23:00,DS,-2085 ,-0.001 ,35.2 ,,39.5 ,,,30.1 ,5.62 ,,33.8 ,42.9 ,24.0 ,34.6 ,35.6 ,34.3 ,28.1 ,34.8 ,30.6 ,33.9 ,42.2 ,33.5 ,33.4 ,,,34.3 ,34.3 ,,28.4 ,26.9 ,27.3 ,3.83 ,18.6 ,0.05 ,0.07 ,15.46 ,-,-,485 ,0.48 ,19.31 ,3.28 ,,0.02 ,,""
2014/10/20 5:00,DS,-2084 ,-0.001 ,35.2 ,,39.4 ,,,30.1 ,5.78 ,,33.8 ,42.9 ,23.9 ,34.5 ,35.6 ,34.3 ,27.9 ,34.7 ,30.5 ,33.8 ,42.3 ,33.5 ,33.3 ,,,34.3 ,34.3 ,,28.4 ,26.9 ,27.3 ,3.84 ,18.8 ,0.06 ,0.07 ,15.46 ,-,-,485 ,0.48 ,19.22 ,3.28 ,,0.02 ,,""
2014/10/20 11:00,DS,-2084 ,-0.001 ,35.1 ,,39.4 ,,,30.1 ,6.06 ,,33.8 ,42.9 ,24.0 ,34.5 ,35.5 ,34.2 ,28.1 ,34.7 ,30.6 ,33.8 ,41.9 ,33.4 ,33.3 ,,,34.2 ,34.3 ,,28.4 ,26.9 ,27.3 ,3.85 ,18.9 ,0.05 ,0.04 ,15.46 ,-,-,485 ,0.48 ,18.19 ,3.28 ,,0.02 ,,""
2014/10/20 17:00,DS,-2084 ,-0.001 ,35.1 ,,39.5 ,,,30.0 ,6.31 ,,33.8 ,42.6 ,24.0 ,34.5 ,35.6 ,34.2 ,28.0 ,34.6 ,30.5 ,33.8 ,42.0 ,33.4 ,33.3 ,,,34.2 ,34.2 ,,28.4 ,26.9 ,27.3 ,3.87 ,19.3 ,0.07 ,0.03 ,15.46 ,-,-,485 ,0.48 ,18.28 ,3.28 ,,0.02 ,,""
2014/10/20 23:00,DS,-2085 ,-0.001 ,35.1 ,,39.5 ,,,30.1 ,6.40 ,,33.8 ,42.7 ,24.0 ,34.5 ,35.4 ,34.2 ,28.1 ,34.6 ,30.5 ,33.8 ,41.9 ,33.4 ,33.2 ,,,34.2 ,34.2 ,,28.4 ,26.9 ,27.3 ,3.89 ,19.6 ,0.07 ,0.03 ,15.46 ,-,-,485 ,0.48 ,18.09 ,3.28 ,,0.02 ,,""
2014/10/21 5:00,DS,-2085 ,-0.001 ,35.0 ,,39.5 ,,,30.1 ,6.69 ,,33.7 ,42.8 ,24.0 ,34.4 ,36.1 ,34.2 ,28.0 ,34.5 ,30.5 ,33.7 ,41.9 ,31.7 ,33.2 ,,,34.1 ,34.2 ,,28.3 ,26.9 ,27.3 ,3.91 ,20.0 ,0.06 ,0.03 ,15.46 ,-,-,485 ,0.48 ,18.09 ,3.28 ,,0.02 ,,""
2014/10/21 11:00,DS,-2084 ,0.000 ,35.0 ,,39.6 ,,,30.1 ,6.95 ,,33.7 ,42.8 ,23.9 ,34.4 ,35.3 ,34.1 ,28.1 ,34.5 ,30.5 ,33.7 ,41.7 ,33.3 ,33.2 ,,,34.1 ,34.1 ,,28.4 ,26.8 ,27.3 ,3.93 ,20.3 ,0.06 ,0.05 ,15.46 ,-,-,485 ,0.48 ,19.22 ,3.28 ,,0.02 ,,""
2014/10/21 17:00,DS,-2084 ,0.000 ,35.0 ,,39.5 ,,,30.1 ,7.20 ,,33.7 ,42.6 ,24.0 ,34.4 ,35.4 ,34.1 ,28.2 ,34.5 ,30.6 ,33.6 ,41.5 ,33.3 ,33.2 ,,,34.1 ,34.1 ,,28.4 ,26.8 ,27.3 ,3.95 ,20.7 ,0.06 ,0.06 ,15.69 ,-,-,502 ,0.49 ,18.56 ,3.28 ,,0.02 ,,""
2014/10/21 23:00,DS,-2083 ,0.000 ,35.0 ,,39.7 ,,,30.0 ,7.44 ,,33.7 ,42.7 ,23.9 ,34.4 ,35.9 ,34.1 ,27.9 ,34.5 ,30.4 ,33.6 ,41.9 ,31.5 ,33.2 ,,,34.1 ,34.1 ,,28.3 ,26.8 ,27.3 ,3.97 ,21.0 ,0.06 ,0.06 ,15.69 ,-,-,502 ,0.49 ,17.81 ,3.28 ,,0.02 ,,""
2014/10/22 5:00,DS,-2084 ,0.000 ,34.9 ,,39.7 ,,,29.9 ,7.28 ,,33.7 ,42.7 ,23.9 ,34.3 ,35.3 ,34.1 ,28.0 ,34.5 ,30.5 ,33.6 ,41.7 ,33.3 ,33.1 ,,,34.0 ,34.1 ,,28.3 ,26.8 ,27.3 ,3.97 ,21.3 ,0.06 ,0.06 ,15.69 ,-,-,502 ,0.49 ,18.84 ,3.28 ,,0.02 ,,""
2014/10/22 11:00,DS,-2084 ,0.000 ,34.9 ,,39.9 ,,,29.6 ,7.09 ,,33.6 ,42.6 ,23.9 ,34.3 ,35.5 ,34.0 ,27.9 ,34.4 ,30.4 ,33.6 ,41.8 ,33.3 ,33.1 ,,,34.1 ,34.1 ,,28.3 ,26.8 ,27.3 ,3.96 ,21.3 ,0.06 ,0.06 ,15.69 ,-,-,502 ,0.49 ,19.13 ,3.28 ,,0.02 ,,""
2014/10/22 17:00,DS,-2084 ,0.000 ,34.9 ,,40.0 ,,,29.4 ,7.01 ,,33.6 ,42.6 ,23.9 ,34.3 ,35.5 ,34.0 ,27.8 ,34.4 ,30.3 ,33.6 ,41.8 ,33.3 ,33.1 ,,,34.0 ,34.1 ,,28.3 ,26.8 ,27.3 ,3.94 ,21.3 ,0.05 ,0.05 ,15.44 ,-,-,483 ,0.48 ,19.13 ,3.28 ,,0.02 ,,""
2014/10/22 23:00,DS,-2085 ,0.000 ,34.9 ,,40.0 ,,,29.2 ,6.75 ,,33.6 ,42.6 ,23.8 ,34.3 ,35.6 ,34.0 ,27.7 ,34.3 ,30.3 ,33.6 ,41.9 ,33.2 ,33.1 ,,,34.0 ,34.0 ,,28.3 ,26.8 ,27.2 ,3.92 ,21.2 ,0.05 ,0.06 ,15.44 ,-,-,483 ,0.48 ,18.75 ,3.28 ,,0.02 ,,""
2014/10/23 5:00,DS,-2084 ,0.000 ,34.8 ,,40.0 ,,,29.0 ,6.47 ,,33.6 ,42.6 ,23.7 ,34.3 ,36.3 ,33.9 ,27.6 ,34.3 ,30.3 ,33.6 ,42.1 ,32.2 ,33.1 ,,,34.0 ,34.0 ,,28.2 ,26.8 ,27.2 ,3.89 ,20.9 ,0.05 ,0.06 ,15.44 ,-,-,483 ,0.47 ,19.22 ,3.28 ,,0.02 ,,""
2014/10/23 11:00,DS,-2086 ,0.000 ,34.7 ,,40.1 ,,,29.0 ,6.20 ,,33.5 ,42.5 ,23.7 ,34.2 ,35.6 ,33.9 ,27.6 ,34.3 ,30.2 ,33.5 ,42.1 ,33.2 ,33.1 ,,,34.0 ,34.0 ,,28.2 ,26.8 ,27.2 ,3.87 ,20.7 ,0.06 ,0.06 ,15.44 ,-,-,483 ,0.47 ,18.56 ,3.28 ,,0.02 ,,""
2014/10/23 17:00,DS,-2085 ,0.000 ,34.7 ,,40.0 ,,,28.9 ,6.21 ,,33.5 ,42.6 ,23.7 ,34.2 ,35.5 ,33.9 ,27.6 ,34.4 ,30.3 ,33.6 ,42.0 ,33.2 ,33.1 ,,,34.0 ,34.0 ,,28.2 ,26.8 ,27.2 ,3.85 ,20.4 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,18.38 ,3.28 ,,0.02 ,,""
2014/10/23 23:00,DS,-2084 ,-0.001 ,34.7 ,,40.0 ,,,29.0 ,6.05 ,,33.5 ,42.6 ,23.6 ,34.2 ,35.5 ,33.9 ,27.5 ,34.3 ,30.2 ,33.5 ,42.0 ,33.2 ,33.0 ,,,33.9 ,33.9 ,,28.2 ,26.8 ,27.2 ,3.83 ,20.0 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,19.13 ,3.28 ,,0.02 ,,""
2014/10/24 5:00,DS,-2085 ,-0.001 ,34.6 ,,39.8 ,,,29.0 ,5.98 ,,33.4 ,42.6 ,23.4 ,34.1 ,35.5 ,33.8 ,27.6 ,34.3 ,30.2 ,33.5 ,41.8 ,33.1 ,32.9 ,,,33.8 ,33.9 ,,28.1 ,26.8 ,27.2 ,3.80 ,19.9 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,17.72 ,3.28 ,,0.02 ,,""
2014/10/24 11:00,DS,-2086 ,-0.001 ,34.6 ,,39.9 ,,,29.0 ,5.91 ,,33.4 ,42.5 ,23.5 ,34.1 ,35.3 ,33.8 ,27.7 ,34.2 ,30.2 ,33.4 ,41.5 ,33.1 ,32.9 ,,,33.9 ,33.9 ,,28.1 ,26.8 ,27.1 ,3.78 ,19.6 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,17.25 ,3.28 ,,0.02 ,,""
2014/10/24 17:00,DS,-2086 ,-0.001 ,34.5 ,,39.6 ,,,29.0 ,6.01 ,,33.4 ,42.5 ,23.6 ,34.1 ,35.2 ,33.8 ,27.7 ,34.2 ,30.2 ,33.4 ,41.5 ,33.1 ,32.9 ,,,33.8 ,33.8 ,,28.1 ,26.7 ,27.1 ,3.78 ,19.3 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,19.31 ,3.28 ,,0.02 ,,""
2014/10/24 23:00,DS,-2086 ,-0.001 ,34.5 ,,39.5 ,,,29.0 ,5.94 ,,33.4 ,42.4 ,23.4 ,34.0 ,35.2 ,33.7 ,27.7 ,34.2 ,30.2 ,33.4 ,41.3 ,33.0 ,32.9 ,,,33.8 ,33.8 ,,28.1 ,26.7 ,27.1 ,3.77 ,19.3 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,18.00 ,3.28 ,,0.02 ,,""
2014/10/25 5:00,DS,-2086 ,-0.001 ,34.4 ,,39.8 ,,,29.0 ,5.90 ,,33.3 ,42.4 ,23.5 ,34.0 ,35.1 ,33.7 ,27.6 ,33.9 ,30.1 ,33.3 ,41.4 ,33.0 ,32.8 ,,,33.7 ,33.8 ,,28.0 ,26.7 ,27.1 ,3.76 ,19.3 ,0.05 ,0.06 ,15.42 ,-,-,482 ,0.47 ,18.56 ,3.28 ,,0.02 ,,""
2014/10/25 11:00,DS,-2086 ,-0.001 ,34.4 ,,39.7 ,,,29.1 ,5.89 ,,33.3 ,42.4 ,23.5 ,33.9 ,35.1 ,33.6 ,27.7 ,33.9 ,30.2 ,33.3 ,41.2 ,33.0 ,32.8 ,,,33.7 ,33.7 ,,28.0 ,26.7 ,27.1 ,3.75 ,19.2 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,17.72 ,3.28 ,,0.02 ,,""
2014/10/25 17:00,DS,-2086 ,-0.001 ,34.3 ,,39.6 ,,,29.1 ,6.11 ,,33.2 ,42.4 ,23.5 ,33.9 ,35.0 ,33.6 ,27.5 ,33.8 ,30.1 ,33.2 ,41.3 ,32.9 ,32.8 ,,,33.6 ,33.7 ,,28.0 ,26.7 ,27.1 ,3.76 ,19.1 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,18.19 ,3.28 ,,0.02 ,,""
2014/10/25 23:00,DS,-2086 ,-0.002 ,34.3 ,,39.2 ,,,29.1 ,6.12 ,,33.2 ,42.3 ,23.5 ,33.8 ,34.9 ,33.6 ,27.5 ,33.7 ,30.0 ,33.2 ,41.3 ,32.9 ,32.7 ,,,33.6 ,33.6 ,,28.0 ,26.7 ,27.1 ,3.77 ,19.4 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,17.81 ,3.28 ,,0.02 ,,""
2014/10/26 5:00,DS,-2086 ,-0.002 ,34.2 ,,39.2 ,,,29.0 ,6.26 ,,33.2 ,42.3 ,23.5 ,33.8 ,34.9 ,33.5 ,27.4 ,33.6 ,30.0 ,33.1 ,41.3 ,32.9 ,32.7 ,,,33.6 ,33.6 ,,28.0 ,26.7 ,27.0 ,3.77 ,19.5 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,18.38 ,3.28 ,,0.02 ,,""
