,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2014/10/26 11:00,DS,-2087 ,-0.002 ,34.2 ,,39.1 ,,,29.0 ,6.39 ,,33.1 ,42.3 ,23.4 ,33.8 ,34.9 ,33.5 ,27.6 ,33.6 ,30.0 ,33.1 ,41.1 ,32.8 ,32.7 ,,,33.6 ,33.6 ,,27.9 ,26.7 ,27.0 ,3.78 ,19.6 ,0.05 ,0.06 ,15.42 ,-,-,482 ,0.47 ,18.09 ,3.28 ,,0.02 ,,""
2014/10/26 17:00,DS,-2087 ,-0.001 ,34.2 ,,39.2 ,,,29.0 ,6.81 ,,33.1 ,42.3 ,23.4 ,33.7 ,35.0 ,33.5 ,27.3 ,33.6 ,29.9 ,33.1 ,41.2 ,32.8 ,32.6 ,,,33.5 ,33.6 ,,27.9 ,26.6 ,27.0 ,3.81 ,19.9 ,0.05 ,0.06 ,15.42 ,-,-,482 ,0.47 ,18.19 ,3.28 ,,0.02 ,,""
2014/10/26 23:00,DS,-2086 ,-0.001 ,34.2 ,,39.2 ,,,29.0 ,7.11 ,,33.1 ,42.3 ,23.4 ,33.7 ,34.8 ,33.4 ,27.3 ,33.6 ,29.9 ,33.1 ,41.2 ,32.8 ,32.6 ,,,33.5 ,33.5 ,,28.0 ,26.6 ,27.0 ,3.83 ,20.4 ,0.05 ,0.05 ,15.42 ,-,-,482 ,0.47 ,17.53 ,3.28 ,,0.02 ,,""
2014/10/27 5:00,DS,-2086 ,0.000 ,34.1 ,,39.1 ,,,29.1 ,7.47 ,,33.0 ,42.3 ,23.4 ,33.7 ,34.9 ,33.4 ,27.4 ,33.6 ,29.9 ,33.1 ,41.1 ,32.7 ,32.6 ,,,33.4 ,33.5 ,,27.9 ,26.6 ,27.0 ,3.85 ,20.8 ,0.05 ,0.05 ,15.42 ,-,-,482 ,0.47 ,17.63 ,3.28 ,,0.02 ,,""
2014/10/27 11:00,DS,-2086 ,0.000 ,34.1 ,,39.2 ,,,29.0 ,7.69 ,,33.0 ,42.1 ,23.4 ,33.6 ,34.7 ,33.4 ,27.2 ,33.5 ,29.8 ,33.0 ,41.3 ,32.7 ,32.5 ,,,33.4 ,33.4 ,,28.0 ,26.7 ,27.0 ,3.86 ,21.0 ,0.05 ,0.05 ,15.42 ,-,-,482 ,0.47 ,17.25 ,3.28 ,,0.02 ,,""
2014/10/27 17:00,DS,-2085 ,0.000 ,34.1 ,,39.2 ,,,29.0 ,7.59 ,,33.0 ,42.2 ,23.4 ,33.6 ,34.7 ,33.3 ,27.0 ,33.4 ,29.6 ,32.8 ,41.1 ,32.4 ,32.3 ,,,33.4 ,33.4 ,,27.8 ,26.7 ,27.0 ,3.86 ,21.3 ,0.06 ,0.05 ,15.42 ,-,-,482 ,0.47 ,17.81 ,3.28 ,,0.02 ,,""
2014/10/27 23:00,DS,-2086 ,0.000 ,34.1 ,,39.1 ,,,29.0 ,7.30 ,,33.0 ,42.2 ,23.3 ,33.6 ,34.6 ,33.3 ,27.1 ,33.4 ,29.6 ,32.8 ,41.0 ,32.4 ,32.3 ,,,33.4 ,33.4 ,,27.8 ,26.7 ,27.0 ,3.83 ,21.2 ,0.06 ,0.05 ,15.42 ,-,-,482 ,0.47 ,18.75 ,3.28 ,,0.02 ,,""
2014/10/28 5:00,DS,-2086 ,0.000 ,34.1 ,,39.1 ,,,29.0 ,6.99 ,,32.9 ,42.1 ,23.2 ,33.6 ,34.7 ,33.2 ,27.1 ,33.3 ,29.6 ,32.8 ,41.1 ,32.5 ,32.3 ,,,33.4 ,33.4 ,,27.8 ,26.6 ,27.0 ,3.79 ,21.1 ,0.06 ,0.05 ,15.42 ,-,-,482 ,0.47 ,18.28 ,3.28 ,,0.02 ,,""
2014/10/28 11:00,DS,-2086 ,-0.001 ,34.0 ,,39.1 ,,,29.0 ,6.78 ,,32.9 ,42.1 ,22.7 ,33.6 ,34.6 ,33.2 ,27.1 ,33.3 ,29.6 ,32.8 ,41.0 ,32.4 ,32.2 ,,,33.4 ,33.4 ,,27.8 ,26.6 ,27.0 ,3.74 ,20.8 ,0.06 ,0.05 ,15.42 ,-,-,482 ,0.47 ,18.00 ,3.27 ,,0.02 ,,""
2014/10/28 17:00,DS,-2087 ,-0.001 ,34.0 ,,39.2 ,,,29.0 ,6.68 ,,32.9 ,42.1 ,22.6 ,33.5 ,34.7 ,33.2 ,27.1 ,33.3 ,29.6 ,32.8 ,40.9 ,32.3 ,32.2 ,,,33.3 ,33.3 ,,27.8 ,26.6 ,26.9 ,3.71 ,20.0 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,17.25 ,3.27 ,,0.02 ,,""
2014/10/28 23:00,DS,-2087 ,-0.001 ,34.0 ,,39.2 ,,,28.9 ,6.45 ,,32.8 ,42.1 ,22.9 ,33.5 ,34.5 ,33.1 ,27.1 ,33.2 ,29.6 ,32.7 ,40.7 ,32.3 ,32.2 ,,,33.3 ,33.3 ,,27.7 ,26.6 ,26.9 ,3.67 ,19.5 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,18.28 ,3.27 ,,0.02 ,,""
2014/10/29 5:00,DS,-2087 ,-0.001 ,33.9 ,,39.2 ,,,28.8 ,6.34 ,,32.9 ,42.1 ,22.9 ,33.5 ,34.5 ,33.1 ,27.1 ,33.2 ,29.6 ,32.7 ,40.7 ,32.3 ,32.2 ,,,33.3 ,33.3 ,,27.7 ,26.5 ,26.9 ,3.64 ,19.3 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,18.38 ,3.27 ,,0.02 ,,""
2014/10/29 11:00,DS,-2087 ,-0.002 ,33.9 ,,39.2 ,,,28.8 ,6.23 ,,32.8 ,42.0 ,23.0 ,33.4 ,34.5 ,33.1 ,27.1 ,33.2 ,29.6 ,32.7 ,40.6 ,32.3 ,32.2 ,,,33.3 ,33.3 ,,27.7 ,26.5 ,26.9 ,3.62 ,18.8 ,0.07 ,0.06 ,15.42 ,-,-,482 ,0.47 ,18.19 ,3.27 ,,0.02 ,,""
2014/10/29 17:00,DS,-2087 ,-0.001 ,33.8 ,,39.3 ,,,28.8 ,6.22 ,,32.8 ,42.0 ,23.1 ,33.4 ,34.4 ,33.1 ,27.1 ,33.1 ,29.5 ,32.6 ,40.5 ,32.2 ,32.1 ,,,33.2 ,33.2 ,,27.7 ,26.5 ,26.8 ,3.61 ,18.3 ,0.07 ,0.06 ,15.42 ,-,-,482 ,0.47 ,18.28 ,3.27 ,,0.02 ,,""
2014/10/29 23:00,DS,-2087 ,-0.001 ,33.8 ,,39.3 ,,,28.8 ,6.06 ,,32.8 ,41.9 ,22.9 ,33.4 ,34.5 ,33.0 ,27.1 ,33.1 ,29.5 ,32.5 ,40.4 ,32.2 ,32.0 ,,,33.2 ,33.2 ,,27.6 ,26.5 ,26.8 ,3.60 ,18.3 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,17.44 ,3.27 ,,0.02 ,,""
2014/10/30 5:00,DS,-2088 ,-0.001 ,33.8 ,,39.2 ,,,28.8 ,5.94 ,,32.8 ,41.9 ,22.9 ,33.4 ,34.3 ,33.0 ,27.1 ,33.1 ,29.5 ,32.5 ,40.2 ,32.1 ,32.0 ,,,33.1 ,33.2 ,,27.6 ,26.5 ,26.8 ,3.58 ,18.3 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,17.91 ,3.27 ,,0.02 ,,""
2014/10/30 11:00,DS,-2088 ,-0.002 ,33.8 ,,39.1 ,,,28.8 ,5.99 ,,32.7 ,41.9 ,22.9 ,33.3 ,34.4 ,32.9 ,27.1 ,33.1 ,29.5 ,32.4 ,40.2 ,32.1 ,31.9 ,,,33.1 ,33.2 ,,27.6 ,26.4 ,26.8 ,3.57 ,18.1 ,0.08 ,0.07 ,15.42 ,-,-,482 ,0.47 ,18.19 ,3.27 ,,0.02 ,,""
2014/10/30 17:00,DS,-2088 ,-0.002 ,33.7 ,,39.1 ,,,28.8 ,6.34 ,,32.7 ,41.9 ,22.9 ,33.3 ,34.3 ,32.9 ,27.1 ,33.1 ,29.4 ,32.4 ,40.2 ,32.1 ,31.9 ,,,33.1 ,33.1 ,,27.6 ,26.4 ,26.7 ,3.58 ,18.0 ,0.08 ,0.08 ,15.42 ,-,-,482 ,0.47 ,17.53 ,3.27 ,,0.02 ,,""
2014/10/30 23:00,DS,-2088 ,-0.002 ,33.7 ,,38.9 ,,,28.8 ,6.46 ,,32.7 ,41.8 ,22.9 ,33.3 ,34.3 ,32.9 ,27.1 ,33.0 ,29.4 ,32.4 ,40.1 ,32.0 ,31.9 ,,,33.1 ,33.1 ,,27.6 ,26.4 ,26.7 ,3.59 ,18.2 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,17.91 ,3.27 ,,0.02 ,,""
2014/10/31 5:00,DS,-2088 ,-0.002 ,33.7 ,,38.8 ,,,28.8 ,6.62 ,,32.7 ,41.8 ,22.8 ,33.2 ,34.3 ,32.9 ,27.1 ,33.1 ,29.4 ,32.4 ,40.1 ,32.0 ,31.9 ,,,33.1 ,33.1 ,,27.6 ,26.4 ,26.7 ,3.59 ,18.4 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,17.63 ,3.27 ,,0.02 ,,""
2014/10/31 11:00,DS,-2087 ,-0.002 ,33.6 ,,38.8 ,,,28.7 ,6.76 ,,32.6 ,41.8 ,22.9 ,33.2 ,34.3 ,32.9 ,27.1 ,33.0 ,29.4 ,32.3 ,40.0 ,32.0 ,31.8 ,,,33.1 ,33.1 ,,27.5 ,26.3 ,26.7 ,3.60 ,18.5 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,18.66 ,3.27 ,,0.02 ,,""
2014/10/31 17:00,DS,-2088 ,-0.002 ,33.6 ,,38.7 ,,,28.6 ,7.02 ,,32.6 ,41.8 ,22.9 ,33.2 ,34.2 ,32.9 ,27.1 ,33.0 ,29.4 ,32.3 ,40.0 ,32.0 ,31.7 ,,,33.0 ,33.0 ,,27.5 ,26.3 ,26.7 ,3.63 ,18.9 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,17.91 ,3.27 ,,0.02 ,,""
2014/10/31 23:00,DS,-2088 ,-0.002 ,33.6 ,,38.1 ,,,28.7 ,7.07 ,,32.6 ,41.8 ,22.9 ,33.2 ,34.2 ,32.8 ,27.0 ,32.9 ,29.4 ,32.3 ,39.9 ,31.9 ,31.8 ,,,33.0 ,33.0 ,,27.5 ,26.3 ,26.7 ,3.64 ,19.3 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,18.28 ,3.27 ,,0.02 ,,""
2014/11/1 5:00,DS,-2088 ,-0.002 ,33.5 ,,38.4 ,,,28.6 ,7.22 ,,32.6 ,41.8 ,22.9 ,33.1 ,34.3 ,32.8 ,27.0 ,32.9 ,29.4 ,32.3 ,40.0 ,32.0 ,31.8 ,,,32.9 ,33.0 ,,27.5 ,26.3 ,26.7 ,3.66 ,19.5 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,18.47 ,3.27 ,,0.02 ,,""
2014/11/1 11:00,DS,-2088 ,-0.002 ,33.6 ,,38.4 ,,,28.6 ,7.41 ,,32.5 ,41.8 ,22.8 ,33.1 ,34.1 ,32.8 ,27.0 ,32.9 ,29.4 ,32.3 ,39.9 ,32.0 ,31.8 ,,,32.9 ,32.9 ,,27.5 ,26.3 ,26.7 ,3.67 ,19.8 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,18.09 ,3.27 ,,0.02 ,,""
2014/11/1 17:00,DS,-2088 ,0.000 ,33.6 ,,38.4 ,,,28.6 ,7.83 ,,32.5 ,41.7 ,22.8 ,33.1 ,34.1 ,32.8 ,27.1 ,32.9 ,29.4 ,32.3 ,39.9 ,32.0 ,31.8 ,,,32.9 ,32.9 ,,27.5 ,26.3 ,26.7 ,3.68 ,20.0 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,19.13 ,3.27 ,,0.02 ,,""
2014/11/1 23:00,DS,-2088 ,0.000 ,33.5 ,,38.3 ,,,28.6 ,8.13 ,,32.5 ,41.7 ,22.8 ,33.1 ,34.2 ,32.8 ,26.9 ,32.9 ,29.3 ,32.3 ,40.0 ,32.0 ,31.8 ,,,32.9 ,32.9 ,,27.5 ,26.3 ,26.6 ,3.69 ,20.3 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,18.75 ,3.27 ,,0.02 ,,""
2014/11/2 5:00,DS,-2088 ,0.000 ,33.5 ,,37.8 ,,,28.7 ,8.48 ,,32.5 ,41.7 ,22.7 ,33.1 ,34.0 ,32.7 ,27.0 ,32.9 ,29.3 ,32.3 ,39.9 ,31.9 ,31.8 ,,,32.9 ,32.9 ,,27.5 ,26.3 ,26.6 ,3.70 ,20.5 ,0.06 ,0.05 ,15.42 ,-,-,482 ,0.47 ,18.19 ,3.27 ,,0.02 ,,""
2014/11/2 11:00,DS,-2087 ,0.000 ,33.6 ,,38.1 ,,,28.7 ,8.57 ,,32.5 ,41.7 ,22.8 ,33.0 ,34.0 ,32.7 ,27.0 ,32.9 ,29.3 ,32.3 ,39.9 ,32.0 ,31.8 ,,,32.9 ,32.9 ,,27.5 ,26.3 ,26.6 ,3.71 ,20.7 ,0.04 ,0.03 ,15.42 ,-,-,482 ,0.47 ,22.97 ,3.27 ,,0.02 ,,""
2014/11/2 17:00,DS,-2087 ,0.000 ,33.6 ,,38.0 ,,,29.0 ,8.55 ,,32.5 ,41.7 ,22.7 ,33.1 ,34.0 ,32.7 ,26.9 ,32.9 ,29.3 ,32.2 ,39.9 ,31.9 ,31.7 ,,,32.9 ,32.9 ,,27.5 ,26.3 ,26.6 ,3.73 ,21.0 ,0.03 ,0.03 ,15.42 ,-,-,482 ,0.47 ,22.59 ,3.27 ,,0.02 ,,""
2014/11/2 23:00,DS,-2088 ,0.000 ,33.6 ,,38.1 ,,,29.0 ,8.23 ,,32.4 ,41.7 ,22.7 ,33.1 ,34.0 ,32.7 ,26.9 ,32.8 ,29.3 ,32.3 ,40.0 ,31.9 ,31.7 ,,,32.9 ,32.9 ,,27.5 ,26.3 ,26.6 ,3.74 ,21.3 ,0.03 ,0.03 ,15.42 ,-,-,482 ,0.47 ,21.84 ,3.27 ,,0.02 ,,""
2014/11/3 5:00,DS,-2088 ,0.000 ,33.6 ,,38.1 ,,,29.0 ,7.56 ,,32.5 ,41.7 ,22.5 ,33.1 ,33.9 ,32.7 ,26.9 ,32.8 ,29.3 ,32.2 ,39.9 ,31.9 ,31.7 ,,,32.9 ,32.8 ,,27.5 ,26.2 ,26.6 ,3.73 ,21.5 ,0.04 ,0.04 ,15.42 ,-,-,482 ,0.47 ,21.28 ,3.27 ,,0.02 ,,""
2014/11/3 11:00,DS,-2089 ,-0.001 ,33.5 ,,38.3 ,,,29.0 ,6.66 ,,32.5 ,41.6 ,22.2 ,33.0 ,34.0 ,32.7 ,26.9 ,32.8 ,29.2 ,32.2 ,40.0 ,31.9 ,31.7 ,,,32.8 ,32.9 ,,27.5 ,26.2 ,26.6 ,3.70 ,21.4 ,0.04 ,0.04 ,15.42 ,-,-,482 ,0.47 ,20.81 ,3.27 ,,0.02 ,,""
2014/11/3 17:00,DS,-2088 ,-0.001 ,33.5 ,,38.2 ,,,29.0 ,6.06 ,,32.4 ,41.6 ,22.2 ,33.0 ,33.9 ,32.7 ,26.8 ,32.8 ,29.2 ,32.2 ,40.0 ,31.8 ,31.7 ,,,32.8 ,32.9 ,,27.4 ,26.2 ,26.6 ,3.66 ,21.3 ,0.06 ,0.05 ,15.42 ,-,-,482 ,0.47 ,20.16 ,3.27 ,,0.02 ,,""
2014/11/3 23:00,DS,-2088 ,-0.002 ,33.5 ,,38.4 ,,,29.0 ,5.44 ,,32.5 ,41.7 ,22.5 ,32.9 ,33.9 ,32.7 ,26.8 ,32.8 ,29.2 ,32.2 ,39.9 ,31.9 ,31.7 ,,,32.8 ,32.9 ,,27.4 ,26.2 ,26.5 ,3.62 ,20.8 ,0.06 ,0.05 ,15.42 ,-,-,482 ,0.47 ,19.41 ,3.27 ,,0.02 ,,""
2014/11/4 5:00,DS,-2088 ,-0.003 ,33.5 ,,38.5 ,,,28.9 ,4.87 ,,32.4 ,41.6 ,22.5 ,33.0 ,34.0 ,32.6 ,26.8 ,32.7 ,29.2 ,32.2 ,40.0 ,31.8 ,31.7 ,,,32.8 ,32.8 ,,27.4 ,26.2 ,26.5 ,3.58 ,20.4 ,0.06 ,0.05 ,15.42 ,-,-,482 ,0.47 ,20.44 ,3.27 ,,0.02 ,,""
2014/11/4 11:00,DS,-2088 ,-0.003 ,33.4 ,,38.6 ,,,28.9 ,4.37 ,,32.4 ,41.6 ,22.5 ,32.9 ,33.8 ,32.6 ,26.7 ,32.7 ,29.1 ,32.2 ,40.1 ,31.8 ,31.7 ,,,32.8 ,32.8 ,,27.3 ,26.2 ,26.5 ,3.55 ,19.8 ,0.07 ,0.06 ,15.42 ,-,-,482 ,0.47 ,19.03 ,3.27 ,,0.02 ,,""
2014/11/4 17:00,DS,-2089 ,-0.003 ,33.4 ,,38.5 ,,,28.8 ,4.24 ,,32.4 ,41.5 ,22.5 ,32.9 ,33.9 ,32.6 ,26.6 ,32.7 ,29.0 ,32.1 ,40.1 ,31.7 ,31.6 ,,,32.7 ,32.9 ,,27.3 ,26.1 ,26.4 ,3.53 ,19.4 ,0.07 ,0.06 ,15.42 ,-,-,482 ,0.47 ,19.22 ,3.27 ,,0.02 ,,""
2014/11/4 23:00,DS,-2088 ,-0.004 ,33.4 ,,37.9 ,,,28.8 ,3.93 ,,32.3 ,41.5 ,22.4 ,32.9 ,33.8 ,32.6 ,26.6 ,32.7 ,29.1 ,32.1 ,40.1 ,31.8 ,31.6 ,,,32.8 ,32.9 ,,27.3 ,26.1 ,26.4 ,3.51 ,19.1 ,0.07 ,0.06 ,15.42 ,-,-,482 ,0.47 ,18.66 ,3.27 ,,0.02 ,,""
2014/11/5 5:00,DS,-2090 ,-0.004 ,33.4 ,,38.4 ,,,28.8 ,3.72 ,,32.3 ,41.5 ,22.2 ,32.9 ,33.9 ,32.5 ,26.6 ,32.6 ,29.0 ,32.1 ,40.1 ,31.7 ,31.6 ,,,32.7 ,32.8 ,,27.3 ,26.1 ,26.3 ,3.48 ,19.0 ,0.07 ,0.06 ,15.42 ,-,-,482 ,0.47 ,18.84 ,3.27 ,,0.02 ,,""
2014/11/5 11:00,DS,-2090 ,-0.004 ,33.3 ,,38.8 ,,,28.8 ,3.75 ,,32.3 ,41.5 ,22.2 ,32.9 ,33.9 ,32.5 ,26.6 ,32.7 ,29.1 ,32.1 ,40.0 ,31.7 ,31.6 ,,,32.7 ,32.7 ,,27.3 ,26.0 ,26.3 ,3.46 ,18.7 ,0.05 ,0.04 ,15.42 ,-,-,482 ,0.47 ,17.72 ,3.27 ,,0.02 ,,""
2014/11/5 17:00,DS,-2090 ,-0.004 ,33.3 ,,38.6 ,,,28.8 ,4.03 ,,32.4 ,41.5 ,22.4 ,32.8 ,33.8 ,32.5 ,26.6 ,32.7 ,29.0 ,32.1 ,40.0 ,31.8 ,31.6 ,,,32.7 ,32.7 ,,27.3 ,26.0 ,26.3 ,3.45 ,18.1 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.03 ,3.27 ,,0.02 ,,""
2014/11/5 23:00,DS,-2089 ,-0.004 ,33.3 ,,38.7 ,,,28.7 ,4.20 ,,32.2 ,41.5 ,22.2 ,32.8 ,33.8 ,32.5 ,26.6 ,32.6 ,29.0 ,32.1 ,40.0 ,31.7 ,31.6 ,,,32.7 ,32.7 ,,27.3 ,26.0 ,26.3 ,3.45 ,18.1 ,0.07 ,0.06 ,15.42 ,-,-,482 ,0.47 ,19.41 ,3.27 ,,0.02 ,,""
2014/11/6 5:00,DS,-2090 ,-0.004 ,33.3 ,,38.3 ,,,28.7 ,4.33 ,,32.3 ,41.5 ,22.2 ,32.8 ,33.6 ,32.5 ,26.6 ,32.6 ,29.0 ,32.1 ,40.0 ,31.7 ,31.5 ,,,32.6 ,32.7 ,,27.3 ,25.9 ,26.3 ,3.44 ,18.2 ,0.07 ,0.06 ,15.42 ,-,-,482 ,0.47 ,19.50 ,3.27 ,,0.02 ,,""
2014/11/6 11:00,DS,-2090 ,-0.004 ,33.2 ,,38.3 ,,,28.6 ,4.55 ,,32.3 ,41.5 ,22.3 ,32.8 ,33.7 ,32.5 ,26.5 ,32.6 ,29.0 ,32.0 ,39.9 ,31.7 ,31.5 ,,,32.6 ,32.7 ,,27.4 ,25.9 ,26.2 ,3.43 ,18.1 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,20.10 ,3.27 ,,0.02 ,,""
2014/11/6 17:00,DS,-2090 ,-0.004 ,33.2 ,,38.4 ,,,28.6 ,4.88 ,,32.2 ,41.4 ,22.3 ,32.8 ,33.8 ,32.5 ,26.5 ,32.6 ,29.0 ,32.0 ,39.9 ,31.7 ,31.5 ,,,32.6 ,32.6 ,,27.4 ,25.9 ,26.2 ,3.45 ,18.3 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.50 ,3.27 ,,0.02 ,,""
2014/11/6 23:00,DS,-2090 ,-0.004 ,33.2 ,,37.9 ,,,28.5 ,5.00 ,,32.2 ,41.4 ,22.3 ,32.8 ,33.7 ,32.4 ,26.5 ,32.6 ,29.0 ,32.0 ,39.9 ,31.7 ,31.5 ,,,32.6 ,32.6 ,,27.3 ,25.9 ,26.2 ,3.46 ,18.6 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.78 ,3.27 ,,0.02 ,,""
2014/11/7 5:00,DS,-2090 ,-0.004 ,33.2 ,,38.1 ,,,28.5 ,4.84 ,,32.2 ,41.4 ,22.2 ,32.7 ,33.7 ,32.4 ,26.5 ,32.5 ,28.9 ,32.0 ,39.9 ,31.7 ,31.5 ,,,32.6 ,32.6 ,,27.2 ,25.9 ,26.2 ,3.47 ,18.7 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,20.06 ,3.27 ,,0.02 ,,""
2014/11/7 11:00,DS,-2089 ,-0.004 ,33.2 ,,37.9 ,,,28.5 ,4.30 ,,32.2 ,41.4 ,22.1 ,32.7 ,33.7 ,32.4 ,26.5 ,32.5 ,28.9 ,32.0 ,39.9 ,31.6 ,31.4 ,,,32.6 ,32.6 ,,27.1 ,25.8 ,26.1 ,3.46 ,18.7 ,0.08 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.50 ,3.27 ,,0.02 ,,""
2014/11/7 17:00,DS,-2089 ,-0.004 ,33.1 ,,38.1 ,,,28.5 ,3.96 ,,32.2 ,41.4 ,22.1 ,32.7 ,33.6 ,32.4 ,26.4 ,32.5 ,28.9 ,31.9 ,39.8 ,31.6 ,31.4 ,,,32.5 ,32.6 ,,27.1 ,25.8 ,26.1 ,3.44 ,18.7 ,0.08 ,0.08 ,15.42 ,-,-,482 ,0.47 ,19.03 ,3.27 ,,0.02 ,,""
2014/11/7 23:00,DS,-2090 ,-0.004 ,33.1 ,,37.9 ,,,28.4 ,3.62 ,,32.1 ,41.3 ,22.2 ,32.7 ,33.6 ,32.3 ,26.4 ,32.4 ,28.9 ,31.9 ,39.8 ,31.6 ,31.4 ,,,32.5 ,32.5 ,,27.1 ,25.8 ,26.1 ,3.42 ,18.6 ,0.08 ,0.08 ,15.42 ,-,-,482 ,0.47 ,20.06 ,3.25 ,,0.02 ,,""
2014/11/8 5:00,DS,-2090 ,-0.005 ,33.1 ,,38.2 ,,,28.3 ,3.48 ,,32.1 ,41.3 ,22.1 ,32.6 ,33.6 ,32.3 ,26.3 ,32.4 ,28.8 ,31.9 ,39.8 ,31.5 ,31.4 ,,,32.4 ,32.6 ,,27.1 ,25.8 ,26.0 ,3.39 ,18.4 ,0.08 ,0.08 ,15.42 ,-,-,482 ,0.47 ,20.25 ,3.25 ,,0.02 ,,""
2014/11/8 11:00,DS,-2090 ,-0.005 ,32.9 ,,38.3 ,,,28.3 ,3.54 ,,32.0 ,41.2 ,22.0 ,32.5 ,33.5 ,32.2 ,26.3 ,32.2 ,28.8 ,31.8 ,39.7 ,31.5 ,31.4 ,,,32.4 ,32.4 ,,27.2 ,25.7 ,26.0 ,3.36 ,18.0 ,0.08 ,0.08 ,15.42 ,-,-,482 ,0.47 ,19.13 ,3.25 ,,0.02 ,,""
2014/11/8 17:00,DS,-2090 ,-0.005 ,32.9 ,,38.1 ,,,28.2 ,3.74 ,,31.9 ,41.2 ,22.0 ,32.5 ,33.5 ,32.2 ,26.3 ,32.1 ,28.7 ,31.8 ,39.6 ,31.4 ,31.3 ,,,32.3 ,32.4 ,,27.3 ,25.6 ,26.0 ,3.36 ,17.5 ,0.08 ,0.08 ,15.42 ,-,-,482 ,0.47 ,19.13 ,3.24 ,,0.02 ,,""
2014/11/8 23:00,DS,-2090 ,-0.005 ,32.9 ,,37.9 ,,,28.1 ,3.90 ,,31.9 ,41.1 ,22.1 ,32.4 ,33.4 ,32.1 ,26.2 ,32.0 ,28.7 ,31.7 ,39.5 ,31.4 ,31.2 ,,,32.3 ,32.3 ,,27.3 ,25.6 ,25.9 ,3.36 ,17.6 ,0.08 ,0.08 ,15.42 ,-,-,482 ,0.47 ,19.78 ,3.25 ,,0.02 ,,""
2014/11/9 5:00,DS,-2090 ,-0.005 ,32.8 ,,37.8 ,,,28.0 ,4.19 ,,31.9 ,41.1 ,22.0 ,32.4 ,33.3 ,32.1 ,26.2 ,32.0 ,28.6 ,31.7 ,39.5 ,31.4 ,31.2 ,,,32.2 ,32.2 ,,27.4 ,25.5 ,25.9 ,3.36 ,17.7 ,0.08 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.70 ,3.25 ,,0.02 ,,""
2014/11/9 11:00,DS,-2090 ,-0.005 ,32.8 ,,37.5 ,,,27.9 ,4.32 ,,31.8 ,41.1 ,22.0 ,32.3 ,33.8 ,32.0 ,26.1 ,31.9 ,28.5 ,31.6 ,39.4 ,30.8 ,31.1 ,,,32.2 ,32.2 ,,27.4 ,25.5 ,25.9 ,3.36 ,17.8 ,0.08 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.88 ,3.25 ,,0.02 ,,""
2014/11/9 17:00,DS,-2091 ,-0.004 ,32.7 ,,37.2 ,,,27.9 ,4.64 ,,31.8 ,41.1 ,22.0 ,32.3 ,33.2 ,32.0 ,26.0 ,31.9 ,28.5 ,31.5 ,39.4 ,31.2 ,31.0 ,,,32.1 ,32.2 ,,27.5 ,25.5 ,25.8 ,3.36 ,17.9 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.97 ,3.25 ,,0.02 ,,""
2014/11/9 23:00,DS,-2090 ,-0.004 ,32.7 ,,37.4 ,,,27.9 ,4.98 ,,31.7 ,41.0 ,22.0 ,32.2 ,33.1 ,32.0 ,26.1 ,31.9 ,28.5 ,31.5 ,39.4 ,31.2 ,31.0 ,,,32.1 ,32.2 ,,27.5 ,25.4 ,25.8 ,3.37 ,18.1 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,21.09 ,3.25 ,,0.02 ,,""
2014/11/10 5:00,DS,-2089 ,-0.004 ,32.7 ,,37.1 ,,,27.9 ,5.00 ,,31.7 ,41.0 ,22.0 ,32.2 ,33.3 ,31.9 ,26.0 ,31.8 ,28.4 ,31.4 ,39.3 ,31.1 ,31.0 ,,,32.1 ,32.2 ,,27.5 ,25.4 ,25.7 ,3.38 ,18.3 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,21.03 ,3.25 ,,0.02 ,,""
2014/11/10 11:00,DS,-2090 ,-0.004 ,32.7 ,,37.1 ,,,27.8 ,4.82 ,,31.6 ,41.0 ,21.9 ,32.2 ,33.0 ,31.9 ,25.9 ,31.8 ,28.3 ,31.4 ,39.4 ,31.1 ,30.9 ,,,32.0 ,32.2 ,,27.5 ,25.4 ,25.7 ,3.38 ,18.4 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,20.53 ,3.25 ,,0.02 ,,""
2014/11/10 17:00,DS,-2089 ,-0.004 ,32.6 ,,37.2 ,,,27.8 ,4.70 ,,31.6 ,41.0 ,21.9 ,32.2 ,33.1 ,31.8 ,25.9 ,31.8 ,28.3 ,31.4 ,39.3 ,31.1 ,30.9 ,,,32.0 ,32.1 ,,27.4 ,25.4 ,25.7 ,3.38 ,18.5 ,0.08 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.87 ,3.25 ,,0.02 ,,""
2014/11/10 23:00,DS,-2089 ,-0.004 ,32.6 ,,37.1 ,,,27.8 ,4.60 ,,31.6 ,40.9 ,21.9 ,32.2 ,33.0 ,31.8 ,25.9 ,31.7 ,28.3 ,31.4 ,39.3 ,31.1 ,30.9 ,,,32.0 ,32.1 ,,27.3 ,25.4 ,25.7 ,3.37 ,18.5 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,21.00 ,3.25 ,,0.02 ,,""
2014/11/11 5:00,DS,-2090 ,-0.004 ,32.6 ,,37.2 ,,,27.8 ,4.51 ,,31.6 ,40.9 ,21.7 ,32.1 ,33.1 ,31.8 ,25.8 ,31.7 ,28.3 ,31.4 ,39.3 ,31.0 ,30.9 ,,,32.0 ,32.1 ,,27.2 ,25.4 ,25.7 ,3.35 ,18.4 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,20.63 ,3.25 ,,0.02 ,,""
2014/11/11 11:00,DS,-2090 ,-0.004 ,32.6 ,,36.6 ,,,27.8 ,4.69 ,,31.5 ,40.9 ,21.7 ,32.1 ,33.0 ,31.8 ,25.8 ,31.7 ,28.3 ,31.3 ,39.2 ,31.0 ,30.9 ,,,31.9 ,32.1 ,,27.0 ,25.4 ,25.7 ,3.33 ,18.3 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,20.25 ,3.25 ,,0.02 ,,""
2014/11/11 17:00,DS,-2090 ,-0.004 ,32.6 ,,36.6 ,,,27.8 ,4.91 ,,31.5 ,40.9 ,21.7 ,32.1 ,33.1 ,31.8 ,25.9 ,31.7 ,28.3 ,31.3 ,39.1 ,30.9 ,30.7 ,,,31.9 ,31.9 ,,26.9 ,25.4 ,25.7 ,3.33 ,17.9 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.13 ,3.25 ,,0.02 ,,""
2014/11/11 23:00,DS,-2091 ,-0.004 ,32.5 ,,36.7 ,,,27.7 ,5.06 ,,31.5 ,40.8 ,21.7 ,32.1 ,32.9 ,31.7 ,25.8 ,31.6 ,28.2 ,31.2 ,39.1 ,30.9 ,30.7 ,,,31.8 ,31.9 ,,26.9 ,25.4 ,25.7 ,3.33 ,18.1 ,0.07 ,0.06 ,15.42 ,-,-,482 ,0.47 ,19.88 ,3.25 ,,0.02 ,,""
2014/11/12 5:00,DS,-2090 ,-0.004 ,32.5 ,,36.5 ,,,27.7 ,5.23 ,,31.4 ,40.8 ,21.6 ,32.0 ,32.9 ,31.7 ,25.8 ,31.6 ,28.2 ,31.2 ,39.1 ,30.9 ,30.7 ,,,31.9 ,31.8 ,,26.8 ,25.4 ,25.7 ,3.33 ,18.1 ,0.07 ,0.06 ,15.42 ,-,-,482 ,0.47 ,19.78 ,3.25 ,,0.02 ,,""
2014/11/12 11:00,DS,-2090 ,-0.004 ,32.5 ,,36.2 ,,,27.6 ,5.55 ,,31.4 ,40.8 ,21.7 ,32.0 ,32.9 ,31.7 ,25.8 ,31.6 ,28.2 ,31.2 ,39.1 ,30.9 ,30.7 ,,,31.8 ,31.8 ,,26.7 ,25.4 ,25.7 ,3.33 ,18.2 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,20.34 ,3.25 ,,0.02 ,,""
2014/11/12 17:00,DS,-2090 ,-0.004 ,32.5 ,,36.3 ,,,27.6 ,5.91 ,,31.4 ,40.8 ,21.7 ,32.0 ,33.0 ,31.7 ,25.7 ,31.5 ,28.1 ,31.2 ,39.0 ,30.8 ,30.6 ,,,31.8 ,31.8 ,,26.7 ,25.4 ,25.7 ,3.34 ,18.4 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,20.53 ,3.25 ,,0.02 ,,""
2014/11/12 23:00,DS,-2092 ,-0.003 ,32.4 ,,36.2 ,,,27.6 ,5.91 ,,31.4 ,40.7 ,21.7 ,31.9 ,32.8 ,31.6 ,25.7 ,31.5 ,28.1 ,31.1 ,39.0 ,30.8 ,30.6 ,,,31.7 ,31.7 ,,26.7 ,25.4 ,25.7 ,3.34 ,18.6 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,19.78 ,3.25 ,,0.02 ,,""
2014/11/13 5:00,DS,-2091 ,-0.003 ,32.4 ,,36.1 ,,,27.6 ,5.73 ,,31.3 ,40.7 ,21.6 ,31.9 ,32.8 ,31.6 ,25.7 ,31.5 ,28.1 ,31.2 ,39.0 ,30.8 ,30.6 ,,,31.7 ,31.7 ,,26.7 ,25.4 ,25.7 ,3.34 ,18.6 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,19.97 ,3.25 ,,0.02 ,,""
2014/11/13 11:00,DS,-2091 ,-0.003 ,32.4 ,,36.2 ,,,27.6 ,5.58 ,,31.3 ,40.7 ,21.4 ,31.9 ,32.8 ,31.6 ,25.7 ,31.5 ,28.0 ,31.1 ,39.0 ,30.7 ,30.5 ,,,31.7 ,31.7 ,,26.6 ,25.4 ,25.7 ,3.32 ,18.5 ,0.06 ,0.06 ,15.42 ,-,-,482 ,0.47 ,19.22 ,3.25 ,,0.02 ,,""
2014/11/13 17:00,DS,-2090 ,-0.003 ,32.3 ,,36.0 ,,,27.6 ,5.09 ,,31.3 ,40.7 ,21.0 ,31.9 ,32.9 ,31.6 ,25.6 ,31.4 ,28.1 ,31.1 ,39.0 ,30.7 ,30.6 ,,,31.7 ,31.7 ,,26.6 ,25.4 ,25.7 ,4.43 ,18.4 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.41 ,3.25 ,,0.02 ,,""
2014/11/13 23:00,DS,-2090 ,-0.003 ,32.3 ,,36.0 ,,,27.5 ,4.70 ,,31.3 ,40.6 ,21.1 ,31.9 ,32.9 ,31.5 ,25.6 ,31.4 ,28.0 ,31.1 ,38.9 ,30.7 ,30.5 ,,,31.6 ,31.6 ,,26.6 ,25.4 ,25.7 ,4.40 ,18.3 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.03 ,3.25 ,,0.02 ,,""
2014/11/14 5:00,DS,-2091 ,-0.003 ,32.3 ,,35.9 ,,,27.6 ,4.49 ,,31.3 ,40.6 ,21.2 ,31.8 ,32.7 ,31.5 ,25.6 ,31.4 ,28.0 ,31.0 ,38.9 ,30.7 ,30.5 ,,,31.6 ,31.7 ,,26.6 ,25.3 ,25.7 ,4.37 ,18.1 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,20.53 ,3.25 ,,0.02 ,,""
2014/11/14 11:00,DS,-2091 ,-0.004 ,32.2 ,,35.8 ,,,27.5 ,4.49 ,,31.2 ,40.6 ,21.3 ,31.8 ,32.7 ,31.5 ,25.6 ,31.4 ,28.0 ,31.0 ,38.8 ,30.7 ,30.5 ,,,31.6 ,31.6 ,,26.6 ,25.3 ,25.6 ,4.35 ,17.6 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.88 ,3.25 ,,0.02 ,,""
2014/11/14 17:00,DS,-2090 ,-0.004 ,32.2 ,,36.2 ,,,27.5 ,4.50 ,,31.2 ,40.6 ,21.0 ,31.8 ,32.8 ,31.5 ,25.6 ,31.3 ,28.0 ,31.0 ,38.8 ,30.6 ,30.5 ,,,31.6 ,31.6 ,,26.6 ,25.2 ,25.6 ,4.34 ,17.2 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.69 ,3.25 ,,0.02 ,,""
2014/11/14 23:00,DS,-2090 ,-0.004 ,32.2 ,,36.1 ,,,27.5 ,4.43 ,,31.2 ,40.5 ,21.2 ,31.7 ,32.7 ,31.4 ,25.6 ,31.3 ,27.9 ,30.9 ,38.7 ,30.5 ,30.4 ,,,31.5 ,31.6 ,,26.7 ,25.2 ,25.5 ,4.32 ,17.1 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.78 ,3.25 ,,0.02 ,,""
2014/11/15 5:00,DS,-2090 ,-0.004 ,32.1 ,,36.3 ,,,27.5 ,4.32 ,,31.1 ,40.5 ,21.1 ,31.7 ,32.6 ,31.4 ,25.5 ,31.3 ,27.9 ,30.9 ,38.7 ,30.5 ,30.4 ,,,31.5 ,31.5 ,,26.7 ,25.2 ,25.5 ,4.31 ,17.0 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.50 ,3.25 ,,0.02 ,,""
2014/11/15 11:00,DS,-2092 ,-0.005 ,32.1 ,,36.1 ,,,27.4 ,4.24 ,,31.1 ,40.5 ,21.0 ,31.7 ,32.6 ,31.4 ,25.5 ,31.3 ,27.9 ,30.9 ,38.7 ,30.5 ,30.3 ,,,31.5 ,31.5 ,,26.7 ,25.1 ,25.4 ,4.29 ,16.8 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.88 ,3.25 ,,0.02 ,,""
2014/11/15 17:00,DS,-2092 ,-0.005 ,32.1 ,,36.2 ,,,27.4 ,4.22 ,,31.1 ,40.5 ,21.1 ,31.6 ,32.5 ,31.4 ,25.5 ,31.2 ,27.8 ,30.8 ,38.7 ,30.5 ,30.3 ,,,31.4 ,31.5 ,,26.8 ,25.1 ,25.4 ,4.28 ,16.6 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.31 ,3.25 ,,0.02 ,,""
2014/11/15 23:00,DS,-2092 ,-0.005 ,32.1 ,,36.1 ,,,27.3 ,3.91 ,,31.1 ,40.4 ,21.1 ,31.6 ,32.7 ,31.3 ,25.6 ,31.2 ,27.9 ,30.8 ,38.3 ,30.5 ,30.3 ,,,31.4 ,31.4 ,,26.7 ,25.1 ,25.4 ,4.26 ,16.5 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.69 ,3.25 ,,0.02 ,,""
2014/11/16 5:00,DS,-2092 ,-0.005 ,32.0 ,,35.9 ,,,27.2 ,3.92 ,,31.0 ,40.4 ,20.9 ,31.6 ,32.5 ,31.3 ,25.5 ,31.2 ,27.8 ,30.8 ,38.5 ,30.5 ,30.3 ,,,31.4 ,31.4 ,,26.7 ,25.0 ,25.3 ,4.24 ,16.4 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.22 ,3.25 ,,0.02 ,,""
2014/11/16 11:00,DS,-2091 ,-0.005 ,32.0 ,,35.6 ,,,27.2 ,3.98 ,,30.9 ,40.4 ,20.9 ,31.5 ,32.6 ,31.2 ,25.3 ,31.1 ,27.7 ,30.7 ,38.6 ,30.4 ,30.2 ,,,31.4 ,31.4 ,,26.7 ,24.9 ,25.3 ,4.22 ,16.0 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.78 ,3.25 ,,0.02 ,,""
2014/11/16 17:00,DS,-2091 ,-0.005 ,31.9 ,,35.8 ,,,27.1 ,4.09 ,,30.9 ,40.3 ,20.9 ,31.5 ,32.4 ,31.2 ,25.3 ,31.1 ,27.7 ,30.7 ,38.4 ,30.3 ,30.1 ,,,31.2 ,31.3 ,,26.7 ,24.9 ,25.2 ,4.21 ,15.6 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.50 ,3.25 ,,0.02 ,,""
2014/11/16 23:00,DS,-2091 ,-0.005 ,31.9 ,,35.5 ,,,27.0 ,4.14 ,,30.9 ,40.3 ,20.7 ,31.4 ,33.3 ,31.1 ,25.3 ,31.0 ,27.6 ,30.6 ,38.3 ,29.7 ,30.1 ,,,31.3 ,31.3 ,,26.7 ,24.9 ,25.2 ,4.21 ,15.6 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.31 ,3.25 ,,0.02 ,,""
2014/11/17 5:00,DS,-2092 ,-0.005 ,31.8 ,,35.5 ,,,26.9 ,4.32 ,,30.8 ,40.2 ,20.7 ,31.4 ,32.3 ,31.1 ,25.2 ,31.0 ,27.6 ,30.6 ,38.4 ,30.3 ,30.1 ,,,31.2 ,31.2 ,,26.7 ,24.9 ,25.1 ,4.20 ,15.6 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.41 ,3.25 ,,0.02 ,,""
2014/11/17 11:00,DS,-2092 ,-0.005 ,31.8 ,,35.3 ,,,26.9 ,4.49 ,,30.8 ,40.3 ,20.8 ,31.3 ,31.9 ,31.0 ,25.3 ,30.9 ,27.6 ,30.5 ,38.1 ,30.2 ,30.0 ,,,31.1 ,31.2 ,,26.7 ,24.8 ,25.1 ,4.19 ,15.5 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.22 ,3.24 ,,0.02 ,,""
2014/11/17 17:00,DS,-2092 ,-0.005 ,31.7 ,,35.1 ,,,26.9 ,4.86 ,,30.7 ,40.2 ,20.9 ,31.3 ,32.1 ,31.0 ,25.1 ,30.8 ,27.5 ,30.5 ,38.3 ,30.2 ,29.9 ,,,31.2 ,31.3 ,,26.7 ,24.8 ,25.1 ,4.20 ,15.6 ,0.07 ,0.07 ,15.42 ,-,-,482 ,0.47 ,19.03 ,3.24 ,,0.02 ,,""
2014/11/17 23:00,DS,-2092 ,-0.005 ,31.7 ,,35.3 ,,,26.8 ,4.99 ,,30.7 ,40.2 ,20.7 ,31.3 ,32.2 ,31.0 ,25.1 ,30.8 ,27.4 ,30.5 ,38.2 ,30.2 ,30.0 ,,,31.1 ,31.2 ,,26.7 ,24.8 ,25.1 ,4.20 ,15.7 ,0.07 ,0.06 ,15.42 ,-,-,482 ,0.47 ,19.22 ,3.24 ,,0.02 ,,""
2014/11/18 5:00,DS,-2092 ,-0.005 ,31.6 ,,35.2 ,,,26.8 ,4.90 ,,30.7 ,40.1 ,20.7 ,31.2 ,32.1 ,30.9 ,25.1 ,30.8 ,27.4 ,30.4 ,38.1 ,30.1 ,29.9 ,,,31.1 ,31.1 ,,26.6 ,24.7 ,25.0 ,4.20 ,15.8 ,0.07 ,0.06 ,15.42 ,-,-,482 ,0.47 ,20.81 ,3.24 ,,0.02 ,,""
2014/11/18 11:00,DS,-2092 ,-0.005 ,31.6 ,,35.1 ,,,26.8 ,4.57 ,,30.6 ,40.0 ,20.5 ,31.1 ,32.0 ,30.9 ,25.1 ,30.7 ,27.5 ,30.4 ,38.1 ,30.1 ,29.9 ,,,30.9 ,30.9 ,,26.6 ,24.5 ,25.0 ,4.19 ,15.9 ,0.07 ,0.07 ,13.37 ,-,-,402 ,0.40 ,19.22 ,3.24 ,,0.02 ,,""
2014/11/18 17:00,DS,-2092 ,-0.005 ,31.5 ,,35.2 ,,,26.7 ,4.40 ,,30.6 ,40.0 ,20.5 ,31.1 ,32.0 ,30.8 ,25.0 ,30.7 ,27.3 ,30.3 ,38.1 ,30.0 ,29.8 ,,,30.9 ,30.9 ,,26.6 ,24.4 ,25.0 ,4.19 ,15.9 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.47 ,18.94 ,3.24 ,,0.02 ,,""
2014/11/18 23:00,DS,-2092 ,-0.005 ,31.5 ,,35.1 ,,,26.6 ,4.21 ,,30.5 ,40.0 ,20.5 ,31.1 ,32.0 ,30.7 ,25.1 ,30.6 ,27.3 ,30.3 ,37.8 ,29.9 ,29.7 ,,,30.8 ,30.9 ,,26.6 ,24.4 ,24.9 ,4.18 ,15.8 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.47 ,20.53 ,3.24 ,,0.02 ,,""
2014/11/19 5:00,DS,-2093 ,-0.005 ,31.4 ,,35.1 ,,,26.6 ,4.10 ,,30.4 ,40.0 ,20.4 ,31.0 ,32.0 ,30.7 ,25.0 ,30.6 ,27.3 ,30.2 ,37.8 ,29.9 ,29.7 ,,,30.8 ,30.9 ,,26.6 ,24.4 ,24.9 ,4.16 ,15.7 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.47 ,20.06 ,3.24 ,,0.02 ,,""
2014/11/19 11:00,DS,-2094 ,-0.005 ,31.4 ,,35.0 ,,,26.5 ,4.03 ,,30.4 ,39.9 ,20.4 ,31.0 ,32.0 ,30.7 ,24.9 ,30.5 ,27.2 ,30.2 ,37.8 ,29.9 ,29.6 ,,,30.8 ,30.8 ,,26.5 ,24.4 ,24.9 ,4.15 ,15.6 ,0.08 ,0.07 ,15.46 ,-,-,485 ,0.47 ,19.41 ,3.24 ,,0.02 ,,""
2014/11/19 17:00,DS,-2094 ,-0.005 ,31.3 ,,35.0 ,,,26.4 ,3.99 ,,30.4 ,39.9 ,20.5 ,30.9 ,31.8 ,30.6 ,24.8 ,30.5 ,27.1 ,30.1 ,37.8 ,29.8 ,29.6 ,,,30.7 ,30.7 ,,26.5 ,24.3 ,24.9 ,4.14 ,15.3 ,0.08 ,0.07 ,15.46 ,-,-,485 ,0.47 ,19.13 ,3.24 ,,0.02 ,,""
2014/11/19 23:00,DS,-2094 ,-0.005 ,31.3 ,,35.0 ,,,26.4 ,3.82 ,,30.3 ,39.8 ,20.4 ,30.8 ,31.8 ,30.5 ,24.7 ,30.5 ,27.1 ,30.1 ,37.7 ,29.7 ,29.5 ,,,30.7 ,30.7 ,,26.4 ,24.3 ,24.9 ,4.14 ,15.3 ,0.07 ,0.07 ,15.48 ,-,-,486 ,0.47 ,20.34 ,3.24 ,,0.02 ,,""
2014/11/20 5:00,DS,-2095 ,-0.005 ,31.2 ,,34.8 ,,,26.3 ,3.79 ,,30.3 ,39.8 ,20.2 ,30.8 ,31.6 ,30.5 ,24.7 ,30.4 ,27.0 ,30.0 ,37.7 ,29.7 ,29.4 ,,,30.6 ,30.6 ,,26.4 ,24.3 ,24.8 ,4.12 ,15.2 ,0.07 ,0.07 ,15.48 ,-,-,486 ,0.47 ,19.97 ,3.24 ,,0.02 ,,""
2014/11/20 11:00,DS,-2094 ,-0.005 ,31.2 ,,34.7 ,,,26.2 ,3.82 ,,30.2 ,39.8 ,20.3 ,30.7 ,31.6 ,30.5 ,24.6 ,30.3 ,26.9 ,29.9 ,37.6 ,29.5 ,29.3 ,,,30.6 ,30.6 ,,26.4 ,24.3 ,24.8 ,4.11 ,15.1 ,0.08 ,0.07 ,15.48 ,-,-,486 ,0.47 ,19.69 ,3.23 ,,0.02 ,,""
2014/11/20 17:00,DS,-2094 ,-0.005 ,31.1 ,,34.9 ,,,26.1 ,3.98 ,,30.2 ,39.7 ,20.4 ,30.7 ,32.1 ,30.4 ,25.3 ,30.3 ,27.2 ,29.9 ,36.5 ,28.0 ,29.3 ,,,30.5 ,30.5 ,,26.3 ,24.2 ,24.7 ,4.10 ,14.8 ,0.08 ,0.07 ,15.48 ,-,-,486 ,0.47 ,20.06 ,3.23 ,,0.02 ,,""
2014/11/20 23:00,DS,-2094 ,-0.005 ,31.1 ,,34.8 ,,,26.1 ,3.97 ,,30.0 ,39.6 ,20.2 ,30.7 ,31.5 ,30.4 ,24.7 ,30.3 ,26.9 ,29.8 ,37.3 ,29.5 ,29.2 ,,,30.5 ,30.5 ,,26.3 ,24.2 ,24.7 ,4.10 ,14.9 ,0.07 ,0.07 ,15.48 ,-,-,486 ,0.47 ,19.31 ,3.23 ,,0.02 ,,""
2014/11/21 5:00,DS,-2094 ,-0.005 ,31.0 ,,34.8 ,,,26.0 ,4.01 ,,30.0 ,39.6 ,20.0 ,30.6 ,31.5 ,30.3 ,24.7 ,30.2 ,26.8 ,29.8 ,37.1 ,29.4 ,29.2 ,,,30.4 ,30.5 ,,26.3 ,24.2 ,24.7 ,4.10 ,14.9 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.47 ,19.03 ,3.24 ,,0.02 ,,""
2014/11/21 11:00,DS,-2094 ,-0.005 ,31.0 ,,34.6 ,,,26.0 ,4.03 ,,29.9 ,39.6 ,20.1 ,30.5 ,31.4 ,30.2 ,24.8 ,30.1 ,26.8 ,29.7 ,36.8 ,29.4 ,29.1 ,,,30.4 ,30.4 ,,26.2 ,24.1 ,24.6 ,4.09 ,14.9 ,0.07 ,0.07 ,15.48 ,-,-,486 ,0.47 ,20.06 ,3.24 ,,0.02 ,,""
2014/11/21 17:00,DS,-2094 ,-0.005 ,30.9 ,,34.6 ,,,25.9 ,4.18 ,,29.9 ,39.5 ,20.3 ,30.5 ,31.5 ,30.2 ,25.3 ,30.1 ,27.0 ,29.7 ,37.3 ,29.3 ,29.1 ,,,30.3 ,30.3 ,,26.2 ,24.1 ,24.6 ,4.10 ,15.1 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.47 ,18.75 ,3.24 ,,0.02 ,,""
2014/11/21 23:00,DS,-2094 ,-0.005 ,30.9 ,,34.8 ,,,25.8 ,4.34 ,,29.8 ,39.5 ,20.0 ,30.5 ,31.4 ,30.2 ,25.4 ,30.0 ,27.0 ,29.6 ,37.1 ,29.3 ,29.0 ,,,30.3 ,30.2 ,,26.1 ,24.1 ,24.6 ,4.11 ,15.3 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.47 ,19.22 ,3.24 ,,0.02 ,,""
2014/11/22 5:00,DS,-2093 ,-0.005 ,30.8 ,,34.9 ,,,25.8 ,4.48 ,,29.8 ,39.4 ,20.1 ,30.4 ,31.5 ,30.1 ,25.4 ,30.0 ,27.0 ,29.6 ,37.0 ,29.2 ,29.0 ,,,30.2 ,30.2 ,,26.0 ,24.1 ,24.6 ,4.11 ,15.4 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.47 ,19.69 ,3.23 ,,0.02 ,,""
2014/11/22 11:00,DS,-2094 ,-0.005 ,30.8 ,,34.7 ,,,25.7 ,4.62 ,,29.8 ,39.4 ,20.1 ,30.4 ,31.3 ,30.0 ,25.9 ,29.9 ,27.2 ,29.6 ,37.0 ,29.2 ,28.9 ,,,30.2 ,30.3 ,,25.9 ,24.1 ,24.6 ,4.11 ,15.5 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.48 ,18.28 ,3.24 ,,0.02 ,,""
2014/11/22 17:00,DS,-2094 ,-0.005 ,30.7 ,,34.6 ,,,25.7 ,4.80 ,,29.7 ,39.4 ,20.1 ,30.3 ,31.2 ,30.0 ,26.3 ,29.9 ,27.3 ,29.5 ,36.7 ,29.1 ,28.9 ,,,30.1 ,30.1 ,,25.8 ,24.1 ,24.6 ,4.13 ,15.8 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.48 ,19.03 ,3.24 ,,0.02 ,,""
2014/11/22 23:00,DS,-2095 ,-0.005 ,30.7 ,,34.6 ,,,25.6 ,4.79 ,,29.7 ,39.4 ,20.0 ,30.3 ,31.2 ,30.0 ,26.2 ,29.9 ,27.2 ,29.5 ,37.3 ,29.1 ,28.9 ,,,30.1 ,30.1 ,,25.7 ,24.1 ,24.6 ,4.14 ,16.2 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.48 ,19.13 ,3.24 ,,0.02 ,,""
2014/11/23 5:00,DS,-2094 ,-0.005 ,30.7 ,,34.5 ,,,25.6 ,4.87 ,,29.6 ,39.3 ,20.0 ,30.3 ,31.2 ,29.9 ,26.3 ,29.8 ,27.3 ,29.4 ,37.1 ,29.0 ,28.8 ,,,30.0 ,30.0 ,,25.6 ,24.1 ,24.6 ,4.14 ,16.3 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.48 ,18.75 ,3.24 ,,0.02 ,,""
2014/11/23 11:00,DS,-2094 ,-0.005 ,30.6 ,,34.5 ,,,25.6 ,4.59 ,,29.6 ,39.3 ,20.0 ,30.2 ,31.2 ,29.9 ,26.3 ,29.8 ,27.2 ,29.4 ,37.0 ,29.0 ,28.8 ,,,30.0 ,30.0 ,,25.5 ,24.1 ,24.6 ,4.13 ,16.3 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.47 ,19.03 ,3.23 ,,0.02 ,,""
2014/11/23 17:00,DS,-2094 ,-0.005 ,30.6 ,,34.3 ,,,25.6 ,4.64 ,,29.6 ,39.2 ,20.0 ,30.2 ,31.1 ,29.9 ,26.2 ,29.7 ,27.2 ,29.4 ,37.1 ,29.0 ,28.7 ,,,30.0 ,30.0 ,,25.5 ,24.1 ,24.6 ,4.14 ,16.4 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.47 ,18.19 ,3.24 ,,0.02 ,,""
2014/11/23 23:00,DS,-2094 ,-0.005 ,30.5 ,,34.6 ,,,25.5 ,4.48 ,,29.5 ,39.2 ,19.8 ,30.2 ,31.0 ,29.8 ,26.2 ,29.7 ,27.2 ,29.3 ,37.1 ,29.0 ,28.7 ,,,30.0 ,30.0 ,,25.4 ,24.1 ,24.6 ,4.13 ,16.4 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.47 ,18.84 ,3.23 ,,0.02 ,,""
2014/11/24 5:00,DS,-2094 ,-0.005 ,30.5 ,,34.0 ,,,25.5 ,4.50 ,,29.5 ,39.2 ,19.7 ,30.2 ,30.9 ,29.8 ,26.3 ,29.7 ,27.2 ,29.3 ,36.8 ,28.9 ,28.7 ,,,29.9 ,29.9 ,,25.4 ,24.1 ,24.6 ,4.11 ,16.4 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.47 ,20.06 ,3.23 ,,0.02 ,,""
2014/11/24 11:00,DS,-2094 ,-0.005 ,30.5 ,,34.1 ,,,25.4 ,4.68 ,,29.4 ,39.2 ,19.8 ,30.1 ,31.0 ,29.7 ,26.2 ,29.6 ,27.1 ,29.2 ,36.8 ,28.9 ,28.6 ,,,29.9 ,29.9 ,,25.4 ,24.1 ,24.6 ,4.10 ,16.3 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.47 ,18.66 ,3.23 ,,0.02 ,,""
2014/11/24 17:00,DS,-2094 ,-0.005 ,30.5 ,,34.1 ,,,25.4 ,5.02 ,,29.4 ,39.1 ,19.8 ,30.0 ,31.0 ,29.7 ,26.1 ,29.6 ,27.1 ,29.2 ,36.8 ,28.8 ,28.6 ,,,29.8 ,29.8 ,,25.3 ,24.1 ,24.6 ,4.10 ,16.1 ,0.07 ,0.06 ,15.46 ,-,-,485 ,0.47 ,19.22 ,3.23 ,,0.02 ,,""
2014/11/24 23:00,DS,-2095 ,-0.005 ,30.4 ,,34.0 ,,,25.3 ,5.25 ,,29.4 ,39.1 ,19.8 ,30.0 ,30.9 ,29.7 ,26.1 ,29.6 ,27.0 ,29.2 ,37.2 ,28.8 ,28.5 ,,,29.8 ,29.8 ,,25.3 ,24.0 ,24.6 ,4.11 ,16.3 ,0.07 ,0.06 ,15.46 ,-,-,485 ,0.47 ,19.50 ,3.24 ,,0.02 ,,""
2014/11/25 5:00,DS,-2095 ,-0.005 ,30.4 ,,34.1 ,,,25.3 ,5.35 ,,29.4 ,39.1 ,19.8 ,30.0 ,30.9 ,29.6 ,26.0 ,29.6 ,27.0 ,29.2 ,37.3 ,28.8 ,28.5 ,,,29.8 ,29.8 ,,25.3 ,24.0 ,24.5 ,4.11 ,16.4 ,0.07 ,0.06 ,15.46 ,-,-,485 ,0.47 ,19.31 ,3.23 ,,0.02 ,,""
2014/11/25 11:00,DS,-2094 ,-0.005 ,30.3 ,,34.1 ,,,25.3 ,5.10 ,,29.3 ,39.0 ,19.8 ,30.0 ,30.8 ,29.6 ,26.0 ,29.5 ,27.0 ,29.2 ,37.2 ,28.8 ,28.5 ,,,29.8 ,29.8 ,,25.3 ,24.0 ,24.5 ,4.11 ,16.6 ,0.07 ,0.06 ,15.46 ,-,-,485 ,0.47 ,20.63 ,3.24 ,,0.02 ,,""
2014/11/25 17:00,DS,-2094 ,-0.005 ,30.3 ,,34.3 ,,,25.2 ,5.02 ,,29.3 ,39.0 ,19.7 ,29.9 ,30.8 ,29.6 ,26.0 ,29.4 ,26.9 ,29.1 ,37.2 ,28.7 ,28.5 ,,,29.7 ,29.7 ,,25.3 ,24.0 ,24.5 ,4.11 ,16.6 ,0.07 ,0.06 ,15.46 ,-,-,485 ,0.47 ,19.22 ,3.23 ,,0.02 ,,""
2014/11/25 23:00,DS,-2096 ,-0.005 ,30.3 ,,34.0 ,,,25.2 ,4.89 ,,29.2 ,39.0 ,19.7 ,29.9 ,30.9 ,29.6 ,26.1 ,29.4 ,26.9 ,29.1 ,37.2 ,28.7 ,28.4 ,,,29.6 ,29.7 ,,25.2 ,23.9 ,24.5 ,4.11 ,16.7 ,0.07 ,0.06 ,15.46 ,-,-,485 ,0.47 ,19.50 ,3.23 ,,0.02 ,,""
2014/11/26 5:00,DS,-2094 ,-0.005 ,30.2 ,,33.9 ,,,25.1 ,4.90 ,,29.2 ,38.9 ,19.6 ,29.9 ,30.7 ,29.6 ,26.0 ,29.4 ,26.9 ,29.0 ,37.1 ,28.7 ,28.4 ,,,29.6 ,29.6 ,,25.2 ,23.9 ,24.4 ,4.10 ,16.8 ,0.07 ,0.06 ,15.46 ,-,-,485 ,0.47 ,19.22 ,3.23 ,,0.02 ,,""
2014/11/26 11:00,DS,-2094 ,-0.005 ,30.2 ,,33.8 ,,,25.1 ,4.92 ,,29.2 ,38.9 ,19.6 ,29.8 ,30.7 ,29.5 ,26.1 ,29.4 ,26.9 ,29.0 ,37.0 ,28.6 ,28.3 ,,,29.6 ,29.6 ,,25.2 ,23.9 ,24.4 ,4.09 ,16.7 ,0.07 ,0.06 ,15.46 ,-,-,485 ,0.47 ,18.75 ,3.23 ,,0.02 ,,""
2014/11/26 17:00,DS,-2094 ,-0.005 ,30.2 ,,33.7 ,,,25.1 ,5.15 ,,29.2 ,38.9 ,19.6 ,29.8 ,30.7 ,29.5 ,26.2 ,29.4 ,26.9 ,29.0 ,36.8 ,28.6 ,28.3 ,,,29.6 ,29.7 ,,25.1 ,23.9 ,24.4 ,4.09 ,16.7 ,0.07 ,0.06 ,15.46 ,-,-,485 ,0.47 ,19.41 ,3.23 ,,0.02 ,,""
2014/11/26 23:00,DS,-2095 ,-0.005 ,30.2 ,,33.8 ,,,25.0 ,5.08 ,,29.2 ,38.8 ,19.2 ,29.8 ,30.7 ,29.4 ,26.3 ,29.3 ,27.0 ,28.9 ,36.8 ,28.6 ,28.3 ,,,29.6 ,29.7 ,,25.1 ,23.9 ,24.4 ,4.08 ,16.7 ,0.06 ,0.06 ,15.46 ,-,-,485 ,0.47 ,19.59 ,3.23 ,,0.02 ,,""
2014/11/27 5:00,DS,-2095 ,-0.005 ,30.1 ,,33.8 ,,,24.9 ,4.85 ,,29.1 ,38.8 ,19.3 ,29.7 ,30.6 ,29.4 ,26.4 ,29.3 ,27.0 ,28.9 ,36.7 ,28.5 ,28.2 ,,,29.5 ,29.6 ,,25.1 ,23.8 ,24.4 ,4.07 ,16.6 ,0.07 ,0.06 ,15.46 ,-,-,485 ,0.47 ,19.97 ,3.23 ,,0.02 ,,""
2014/11/27 11:00,DS,-2095 ,-0.005 ,30.0 ,,33.8 ,,,24.9 ,4.52 ,,29.0 ,38.7 ,19.3 ,29.4 ,30.4 ,29.2 ,26.3 ,29.1 ,26.9 ,28.8 ,36.8 ,28.4 ,28.2 ,,,29.5 ,29.6 ,,25.0 ,23.8 ,24.3 ,4.07 ,16.5 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.48 ,18.84 ,3.22 ,,0.02 ,,""
2014/11/27 17:00,DS,-2095 ,-0.005 ,30.0 ,,33.8 ,,,24.7 ,4.33 ,,29.0 ,38.7 ,19.4 ,29.6 ,30.5 ,29.2 ,26.4 ,29.1 ,26.9 ,28.7 ,36.6 ,28.3 ,28.0 ,,,29.4 ,29.4 ,,25.0 ,23.8 ,24.3 ,5.60 ,16.8 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.48 ,18.94 ,3.22 ,,0.02 ,,""
2014/11/27 23:00,DS,-2095 ,-0.005 ,29.9 ,,33.6 ,,,24.7 ,4.27 ,,28.9 ,38.7 ,19.3 ,29.5 ,30.5 ,29.2 ,26.4 ,29.0 ,26.8 ,28.6 ,36.4 ,28.2 ,27.9 ,,,29.4 ,29.4 ,,24.9 ,23.8 ,24.3 ,4.12 ,17.3 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.47 ,19.88 ,3.22 ,,0.02 ,,""
2014/11/28 5:00,DS,-2095 ,-0.005 ,29.9 ,,33.6 ,,,24.6 ,4.27 ,,28.9 ,38.6 ,19.1 ,29.5 ,30.3 ,29.1 ,26.3 ,29.0 ,26.8 ,28.6 ,36.4 ,28.2 ,27.9 ,,,29.3 ,29.3 ,,24.9 ,23.7 ,24.3 ,4.14 ,17.9 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.48 ,19.03 ,3.22 ,,0.02 ,,""
2014/11/28 11:00,DS,-2095 ,-0.005 ,29.9 ,,33.5 ,,,24.4 ,4.37 ,,28.8 ,38.6 ,19.3 ,29.4 ,30.3 ,29.0 ,26.3 ,28.9 ,26.8 ,28.5 ,36.3 ,28.2 ,27.8 ,,,29.3 ,29.3 ,,24.9 ,23.7 ,24.2 ,4.16 ,18.4 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.48 ,18.38 ,3.22 ,,0.02 ,,""
2014/11/28 17:00,DS,-2096 ,-0.005 ,29.8 ,,33.4 ,,,24.4 ,4.74 ,,28.8 ,38.5 ,19.3 ,29.4 ,30.2 ,29.0 ,26.4 ,28.9 ,26.8 ,28.5 ,36.2 ,28.1 ,27.8 ,,,29.2 ,29.2 ,,24.9 ,23.7 ,24.2 ,4.19 ,19.0 ,0.07 ,0.07 ,15.46 ,-,-,485 ,0.48 ,18.09 ,3.22 ,,0.02 ,,""
2014/11/28 23:00,DS,-2096 ,-0.005 ,29.8 ,,33.2 ,,,24.3 ,5.17 ,,28.7 ,38.5 ,19.3 ,29.4 ,30.1 ,29.0 ,27.2 ,28.9 ,27.1 ,28.5 ,36.3 ,28.1 ,27.8 ,,,29.2 ,29.2 ,,24.9 ,23.6 ,24.1 ,4.21 ,19.6 ,0.07 ,0.06 ,15.46 ,-,-,485 ,0.48 ,18.00 ,3.22 ,,0.02 ,,""
2014/11/29 5:00,DS,-2096 ,-0.005 ,29.8 ,,33.1 ,,,24.3 ,5.60 ,,28.7 ,38.4 ,19.2 ,29.3 ,30.2 ,29.0 ,27.3 ,28.8 ,27.1 ,28.4 ,36.4 ,28.0 ,27.7 ,,,29.2 ,29.2 ,,24.8 ,23.6 ,24.1 ,4.24 ,20.2 ,0.06 ,0.06 ,15.46 ,-,-,485 ,0.48 ,19.03 ,3.22 ,,0.02 ,,""
2014/11/29 11:00,DS,-2095 ,-0.005 ,29.8 ,,32.9 ,,,24.3 ,5.85 ,,28.7 ,38.4 ,19.2 ,29.3 ,30.1 ,28.9 ,27.3 ,28.8 ,27.1 ,28.4 ,36.3 ,28.0 ,27.7 ,,,29.1 ,29.2 ,,24.8 ,23.6 ,24.1 ,4.26 ,20.7 ,0.06 ,0.05 ,15.46 ,-,-,485 ,0.48 ,18.94 ,3.22 ,,0.02 ,,""
2014/11/29 17:00,DS,-2095 ,-0.005 ,29.8 ,,32.8 ,,,24.3 ,5.91 ,,28.7 ,38.4 ,19.2 ,29.3 ,30.2 ,28.9 ,27.4 ,28.7 ,27.1 ,28.4 ,36.3 ,28.0 ,27.7 ,,,29.1 ,29.1 ,,24.8 ,23.6 ,24.1 ,4.28 ,21.1 ,0.06 ,0.05 ,15.46 ,-,-,485 ,0.48 ,17.53 ,3.22 ,,0.02 ,,""
2014/11/29 23:00,DS,-2094 ,-0.005 ,29.8 ,,33.6 ,,,24.3 ,5.47 ,,28.7 ,38.4 ,19.2 ,29.3 ,30.0 ,28.9 ,27.4 ,28.8 ,27.1 ,28.4 ,36.3 ,28.0 ,27.7 ,,,29.1 ,29.2 ,,24.7 ,23.6 ,24.1 ,4.29 ,21.7 ,0.06 ,0.05 ,15.46 ,-,-,485 ,0.48 ,19.50 ,3.22 ,,0.02 ,,""
2014/11/30 5:00,DS,-2095 ,-0.005 ,29.8 ,,33.7 ,,,24.3 ,5.21 ,,28.7 ,38.4 ,19.2 ,29.3 ,30.0 ,28.9 ,27.4 ,28.8 ,27.1 ,28.4 ,36.3 ,28.0 ,27.7 ,,,29.1 ,29.1 ,,24.7 ,23.6 ,24.1 ,4.30 ,22.1 ,0.06 ,0.06 ,15.46 ,-,-,485 ,0.48 ,19.13 ,3.22 ,,0.02 ,,""
2014/11/30 11:00,DS,-2094 ,-0.005 ,29.7 ,,33.9 ,,,24.3 ,5.21 ,,28.7 ,38.4 ,19.2 ,29.3 ,30.1 ,28.8 ,27.4 ,28.7 ,27.1 ,28.4 ,36.3 ,28.0 ,27.7 ,,,29.0 ,29.1 ,,24.7 ,23.6 ,24.1 ,4.32 ,22.5 ,0.06 ,0.06 ,15.46 ,-,-,485 ,0.48 ,18.09 ,3.22 ,,0.02 ,,""
2014/11/30 17:00,DS,-2095 ,-0.005 ,29.7 ,,33.8 ,,,24.4 ,5.49 ,,28.7 ,38.3 ,19.1 ,29.3 ,29.9 ,28.9 ,27.4 ,28.7 ,27.1 ,28.3 ,36.2 ,27.9 ,27.6 ,,,29.1 ,29.1 ,,24.7 ,23.5 ,24.0 ,4.33 ,22.9 ,0.06 ,0.06 ,15.46 ,-,-,485 ,0.48 ,18.94 ,3.22 ,,0.02 ,,""
2014/11/30 23:00,DS,-2094 ,-0.005 ,29.7 ,,33.9 ,,,24.3 ,5.75 ,,28.7 ,38.3 ,19.1 ,29.3 ,30.6 ,28.8 ,27.4 ,28.7 ,27.1 ,28.3 ,36.3 ,27.0 ,27.7 ,,,29.0 ,29.1 ,,24.7 ,23.5 ,24.0 ,4.33 ,23.3 ,0.05 ,0.05 ,15.46 ,-,-,485 ,0.48 ,18.19 ,3.22 ,,0.02 ,,""
2014/12/1 5:00,DS,-2095 ,-0.004 ,29.7 ,,34.0 ,,,24.4 ,6.27 ,,28.6 ,38.3 ,19.1 ,29.2 ,29.9 ,28.8 ,27.3 ,28.7 ,27.0 ,28.3 ,36.3 ,27.9 ,27.6 ,,,29.1 ,29.1 ,,24.7 ,23.5 ,24.0 ,4.34 ,23.6 ,0.05 ,0.05 ,15.73 ,-,-,485 ,0.47 ,19.96 ,3.22 ,,0.02 ,,""
2014/12/1 11:00,DS,-2094 ,-0.004 ,29.7 ,,34.0 ,,,24.4 ,7.07 ,,28.6 ,38.3 ,19.1 ,29.2 ,29.9 ,28.8 ,27.6 ,28.7 ,27.2 ,28.3 ,36.3 ,27.9 ,27.6 ,,,29.0 ,29.1 ,,24.7 ,23.5 ,24.0 ,4.34 ,24.0 ,0.04 ,0.04 ,15.73 ,-,-,485 ,0.48 ,19.88 ,3.22 ,,0.02 ,,""
2014/12/1 17:00,DS,-2094 ,-0.004 ,29.7 ,,33.6 ,,,24.4 ,7.62 ,,28.6 ,38.3 ,19.1 ,29.2 ,29.9 ,28.8 ,27.6 ,28.7 ,27.2 ,28.3 ,36.2 ,27.9 ,27.6 ,,,29.0 ,29.1 ,,24.6 ,23.5 ,24.0 ,4.35 ,24.3 ,0.06 ,0.04 ,15.73 ,-,-,485 ,0.48 ,19.59 ,3.22 ,,0.02 ,,""
2014/12/1 23:00,DS,-2095 ,-0.004 ,29.7 ,,33.6 ,,,24.5 ,7.23 ,,28.6 ,38.3 ,19.0 ,29.3 ,29.9 ,28.8 ,27.7 ,28.7 ,27.3 ,28.4 ,35.8 ,27.9 ,27.6 ,,,29.0 ,29.1 ,,24.6 ,23.5 ,24.0 ,4.36 ,24.7 ,0.06 ,0.04 ,15.73 ,-,-,485 ,0.48 ,19.69 ,3.22 ,,0.02 ,,""
2014/12/2 5:00,DS,-2094 ,-0.004 ,29.7 ,,33.7 ,,,24.5 ,6.89 ,,28.7 ,38.3 ,18.1 ,29.3 ,29.8 ,28.8 ,27.7 ,28.7 ,27.2 ,28.4 ,36.0 ,27.9 ,27.6 ,,,29.0 ,29.0 ,,24.6 ,23.5 ,24.0 ,4.35 ,25.0 ,0.07 ,0.04 ,15.73 ,-,-,485 ,0.48 ,19.78 ,3.22 ,,0.02 ,,""
2014/12/2 11:00,DS,-2095 ,-0.004 ,29.7 ,,33.7 ,,,24.5 ,6.33 ,,28.6 ,38.2 ,18.1 ,29.2 ,29.8 ,28.8 ,27.7 ,28.7 ,27.3 ,28.4 ,36.0 ,27.9 ,27.7 ,,,28.9 ,29.0 ,,24.5 ,23.4 ,23.9 ,4.34 ,25.2 ,0.07 ,0.04 ,15.73 ,-,-,485 ,0.48 ,19.59 ,3.22 ,,0.02 ,,""
2014/12/2 17:00,DS,-2095 ,-0.004 ,29.6 ,,41.3 ,,,24.5 ,5.98 ,,28.7 ,38.2 ,18.1 ,29.3 ,29.8 ,28.8 ,27.6 ,28.7 ,27.2 ,28.3 ,36.0 ,27.9 ,27.6 ,,,29.0 ,29.1 ,,24.5 ,23.4 ,23.9 ,4.32 ,25.4 ,0.07 ,0.06 ,15.73 ,-,-,485 ,0.48 ,19.31 ,3.22 ,,0.02 ,,""
2014/12/2 23:00,DS,-2096 ,-0.004 ,29.6 ,,40.0 ,,,24.5 ,5.57 ,,28.6 ,38.2 ,18.5 ,29.2 ,29.7 ,28.8 ,27.7 ,28.7 ,27.2 ,28.3 ,35.9 ,27.9 ,27.6 ,,,29.0 ,29.2 ,,24.5 ,23.4 ,23.9 ,4.30 ,25.7 ,0.07 ,0.06 ,15.73 ,-,-,485 ,0.48 ,19.69 ,3.22 ,,0.02 ,,""
2014/12/3 5:00,DS,-2096 ,-0.005 ,29.6 ,,39.7 ,,,24.5 ,5.24 ,,28.6 ,38.2 ,18.7 ,29.2 ,29.8 ,28.8 ,27.6 ,28.7 ,27.2 ,28.3 ,35.8 ,27.9 ,27.6 ,,,29.0 ,29.1 ,,24.5 ,23.3 ,23.8 ,4.28 ,25.7 ,0.07 ,0.06 ,15.73 ,-,-,485 ,0.48 ,19.41 ,3.22 ,,0.02 ,,""
2014/12/3 11:00,DS,-2096 ,-0.005 ,29.6 ,,39.3 ,,,24.5 ,4.97 ,,28.6 ,38.2 ,18.6 ,29.2 ,29.6 ,28.7 ,27.6 ,28.7 ,27.2 ,28.2 ,35.6 ,27.8 ,27.5 ,,,29.0 ,29.1 ,,24.4 ,23.3 ,23.8 ,4.25 ,25.8 ,0.08 ,0.07 ,15.73 ,-,-,485 ,0.48 ,19.03 ,3.22 ,,0.02 ,,""
2014/12/3 17:00,DS,-2095 ,-0.005 ,29.5 ,,39.2 ,,,24.4 ,4.85 ,,28.5 ,38.1 ,18.6 ,29.1 ,29.7 ,28.8 ,27.6 ,28.7 ,27.2 ,28.3 ,35.8 ,27.9 ,27.6 ,,,29.0 ,29.0 ,,24.4 ,23.3 ,23.8 ,4.24 ,26.0 ,0.08 ,0.07 ,15.73 ,-,-,485 ,0.48 ,18.84 ,3.22 ,,0.02 ,,""
2014/12/3 23:00,DS,-2096 ,-0.005 ,29.5 ,,39.0 ,,,24.4 ,4.75 ,,28.5 ,38.1 ,18.7 ,29.1 ,29.6 ,28.7 ,27.6 ,28.6 ,27.1 ,28.2 ,35.8 ,27.8 ,27.5 ,,,28.9 ,29.0 ,,24.4 ,23.2 ,23.7 ,4.21 ,26.1 ,0.08 ,0.07 ,15.73 ,-,-,485 ,0.48 ,18.75 ,3.22 ,,0.02 ,,""
2014/12/4 5:00,DS,-2096 ,-0.005 ,29.5 ,,38.9 ,,,24.4 ,4.97 ,,28.5 ,38.1 ,18.4 ,29.1 ,29.7 ,28.7 ,27.5 ,28.6 ,27.1 ,28.2 ,35.8 ,27.8 ,27.5 ,,,28.9 ,28.9 ,,24.4 ,23.2 ,23.7 ,4.19 ,26.3 ,0.08 ,0.07 ,15.73 ,-,-,485 ,0.48 ,18.28 ,3.22 ,,0.02 ,,""
2014/12/4 11:00,DS,-2095 ,-0.005 ,29.4 ,,38.8 ,,,24.3 ,5.00 ,,28.5 ,38.1 ,18.6 ,29.1 ,29.6 ,28.7 ,27.5 ,28.5 ,27.1 ,28.2 ,35.7 ,27.8 ,27.5 ,,,28.9 ,29.0 ,,24.3 ,23.2 ,23.7 ,4.16 ,26.4 ,0.07 ,0.07 ,15.73 ,-,-,485 ,0.48 ,18.75 ,3.22 ,,0.02 ,,""
2014/12/4 17:00,DS,-2095 ,-0.005 ,29.4 ,,38.7 ,,,24.3 ,5.31 ,,28.5 ,38.1 ,18.7 ,29.0 ,29.6 ,28.7 ,27.9 ,28.5 ,27.2 ,28.1 ,35.7 ,27.7 ,27.5 ,,,28.9 ,28.9 ,,24.3 ,23.2 ,23.6 ,4.14 ,26.6 ,0.11 ,0.10 ,15.73 ,-,-,485 ,0.48 ,22.03 ,3.22 ,,0.02 ,,""
2014/12/4 23:00,DS,-2095 ,-0.005 ,29.4 ,,38.7 ,,,24.3 ,5.61 ,,28.4 ,38.1 ,18.7 ,29.1 ,29.6 ,28.6 ,27.9 ,28.5 ,27.2 ,28.1 ,35.7 ,27.7 ,27.4 ,,,28.9 ,28.9 ,,24.3 ,23.2 ,23.6 ,4.11 ,26.7 ,0.11 ,0.10 ,15.75 ,-,-,486 ,0.48 ,22.50 ,3.22 ,,0.02 ,,""
2014/12/5 5:00,DS,-2095 ,-0.005 ,29.4 ,,38.6 ,,,24.2 ,5.70 ,,28.4 ,38.0 ,18.6 ,29.0 ,29.6 ,28.6 ,28.2 ,28.5 ,27.3 ,28.1 ,35.8 ,27.7 ,27.4 ,,,28.9 ,28.9 ,,24.3 ,23.1 ,23.6 ,4.08 ,26.8 ,0.10 ,0.09 ,15.76 ,-,-,487 ,0.48 ,22.22 ,3.22 ,,0.02 ,,""
2014/12/5 11:00,DS,-2095 ,-0.005 ,29.4 ,,38.3 ,,,24.2 ,5.53 ,,28.4 ,38.0 ,18.4 ,29.0 ,29.5 ,28.6 ,28.1 ,28.4 ,27.2 ,28.0 ,35.6 ,27.6 ,27.3 ,,,28.8 ,28.8 ,,24.2 ,23.1 ,23.6 ,4.05 ,26.9 ,0.11 ,0.10 ,15.76 ,-,-,487 ,0.48 ,21.94 ,3.22 ,,0.02 ,,""
2014/12/5 17:00,DS,-2095 ,-0.005 ,29.4 ,,38.2 ,,,24.2 ,5.22 ,,28.4 ,38.0 ,18.2 ,28.9 ,29.4 ,28.5 ,28.1 ,28.4 ,27.2 ,28.0 ,35.5 ,27.6 ,27.3 ,,,28.7 ,28.9 ,,24.2 ,23.1 ,23.6 ,4.02 ,27.0 ,0.11 ,0.10 ,15.76 ,-,-,487 ,0.48 ,22.03 ,3.20 ,,0.02 ,,""
2014/12/5 23:00,DS,-2095 ,-0.005 ,29.3 ,,38.2 ,,,24.1 ,4.92 ,,28.3 ,37.9 ,18.3 ,28.9 ,29.4 ,28.5 ,28.1 ,28.4 ,27.2 ,28.0 ,35.7 ,27.6 ,27.3 ,,,28.7 ,28.8 ,,24.2 ,23.0 ,23.5 ,3.98 ,27.0 ,0.10 ,0.09 ,15.76 ,-,-,487 ,0.48 ,22.13 ,3.22 ,,0.02 ,,""
2014/12/6 5:00,DS,-2095 ,-0.005 ,29.3 ,,38.0 ,,,24.1 ,4.77 ,,28.3 ,37.9 ,18.2 ,28.8 ,29.4 ,28.4 ,28.0 ,28.2 ,27.1 ,27.9 ,35.6 ,27.5 ,27.3 ,,,28.7 ,28.7 ,,24.1 ,23.0 ,23.5 ,3.93 ,27.0 ,0.10 ,0.10 ,15.76 ,-,-,487 ,0.48 ,23.16 ,3.22 ,,0.02 ,,""
2014/12/6 11:00,DS,-2096 ,-0.005 ,29.2 ,,37.9 ,,,24.0 ,4.66 ,,28.2 ,37.9 ,18.1 ,28.8 ,29.3 ,28.4 ,28.0 ,28.0 ,27.1 ,27.8 ,35.4 ,27.5 ,27.2 ,,,28.6 ,28.6 ,,24.1 ,23.0 ,23.5 ,5.05 ,26.9 ,0.12 ,0.11 ,15.76 ,-,-,487 ,0.48 ,20.81 ,3.22 ,,0.02 ,,""
2014/12/6 17:00,DS,-2096 ,-0.005 ,29.1 ,,37.8 ,,,23.9 ,4.68 ,,28.2 ,37.9 ,17.9 ,28.7 ,29.3 ,28.3 ,28.0 ,28.0 ,27.1 ,27.8 ,35.3 ,27.5 ,27.2 ,,,28.5 ,28.6 ,,24.1 ,23.0 ,23.5 ,3.84 ,26.9 ,0.12 ,0.11 ,15.76 ,-,-,487 ,0.48 ,20.34 ,3.22 ,,0.02 ,,""
2014/12/6 23:00,DS,-2097 ,-0.006 ,29.1 ,,37.6 ,,,23.8 ,4.47 ,,28.1 ,37.8 ,17.9 ,28.7 ,29.2 ,28.3 ,28.2 ,27.9 ,27.1 ,27.7 ,35.3 ,27.4 ,27.1 ,,,28.5 ,28.5 ,,24.0 ,22.9 ,23.4 ,3.80 ,26.9 ,0.12 ,0.11 ,15.76 ,-,-,487 ,0.48 ,21.84 ,3.22 ,,0.02 ,,""
2014/12/7 5:00,DS,-2096 ,-0.006 ,29.0 ,,37.4 ,,,23.8 ,4.26 ,,28.0 ,37.8 ,17.8 ,28.6 ,29.1 ,28.2 ,28.2 ,27.8 ,27.0 ,27.6 ,35.4 ,27.3 ,27.0 ,,,28.4 ,28.4 ,,24.0 ,22.9 ,23.4 ,3.76 ,26.9 ,0.12 ,0.11 ,15.76 ,-,-,487 ,0.48 ,19.31 ,3.22 ,,0.02 ,,""
2014/12/7 11:00,DS,-2096 ,-0.006 ,28.9 ,,37.4 ,,,23.7 ,3.99 ,,27.9 ,37.7 ,17.7 ,28.5 ,29.1 ,28.1 ,28.1 ,27.7 ,26.9 ,27.6 ,35.1 ,27.2 ,26.9 ,,,28.3 ,28.4 ,,23.9 ,22.8 ,23.4 ,3.71 ,26.8 ,0.13 ,0.12 ,15.75 ,-,-,486 ,0.48 ,20.81 ,3.21 ,,0.02 ,,""
2014/12/7 17:00,DS,-2096 ,-0.006 ,28.8 ,,37.3 ,,,23.5 ,3.77 ,,27.8 ,37.6 ,17.7 ,28.4 ,28.9 ,28.0 ,28.0 ,27.7 ,26.9 ,27.5 ,33.9 ,27.2 ,26.8 ,,,28.3 ,28.3 ,,23.9 ,22.8 ,23.3 ,3.67 ,26.8 ,0.13 ,0.12 ,15.75 ,-,-,486 ,0.48 ,19.41 ,3.20 ,,0.02 ,,""
2014/12/7 23:00,DS,-2097 ,-0.006 ,28.7 ,,37.2 ,,,23.4 ,3.79 ,,27.7 ,37.6 ,17.8 ,28.3 ,28.9 ,27.9 ,28.0 ,27.6 ,26.8 ,27.4 ,34.3 ,27.1 ,26.7 ,,,28.1 ,28.2 ,,23.9 ,22.8 ,23.3 ,3.63 ,26.8 ,0.12 ,0.12 ,15.73 ,-,-,485 ,0.48 ,19.88 ,3.20 ,,0.02 ,,""
2014/12/8 5:00,DS,-2096 ,-0.006 ,28.7 ,,36.9 ,,,23.2 ,3.98 ,,27.6 ,37.6 ,17.5 ,28.3 ,28.8 ,27.8 ,27.9 ,27.5 ,26.7 ,27.3 ,34.6 ,27.0 ,26.6 ,,,28.0 ,28.1 ,,23.8 ,22.8 ,23.3 ,3.58 ,26.8 ,0.11 ,0.11 ,15.73 ,-,-,485 ,0.48 ,20.25 ,3.20 ,,0.02 ,,""
2014/12/8 11:00,DS,-2098 ,-0.006 ,28.6 ,,37.5 ,,,23.1 ,4.06 ,,27.6 ,37.6 ,17.6 ,28.2 ,28.6 ,27.8 ,27.8 ,27.5 ,26.6 ,27.3 ,34.5 ,26.9 ,26.6 ,,,28.0 ,28.0 ,,23.8 ,22.7 ,23.2 ,3.54 ,26.8 ,0.11 ,0.11 ,15.75 ,-,-,486 ,0.48 ,20.34 ,3.20 ,,0.02 ,,""
2014/12/8 17:00,DS,-2098 ,-0.006 ,28.5 ,,36.8 ,,,22.9 ,4.35 ,,27.5 ,37.4 ,17.8 ,28.1 ,28.7 ,27.7 ,27.7 ,27.4 ,26.6 ,27.1 ,34.3 ,26.8 ,26.3 ,,,27.9 ,27.9 ,,23.8 ,22.7 ,23.2 ,3.51 ,26.9 ,0.11 ,0.12 ,15.75 ,-,-,486 ,0.48 ,19.22 ,3.20 ,,0.02 ,,""
2014/12/8 23:00,DS,-2097 ,-0.006 ,28.4 ,,36.6 ,,,22.8 ,4.41 ,,27.4 ,37.4 ,17.6 ,28.0 ,28.5 ,27.6 ,27.7 ,27.3 ,26.4 ,27.0 ,34.3 ,26.7 ,26.4 ,,,27.8 ,27.8 ,,23.7 ,22.7 ,23.2 ,3.47 ,26.9 ,0.10 ,0.10 ,15.73 ,-,-,485 ,0.48 ,20.16 ,3.20 ,,0.02 ,,""
2014/12/9 5:00,DS,-2097 ,-0.006 ,28.4 ,,36.6 ,,,22.7 ,4.64 ,,27.4 ,37.3 ,17.5 ,27.9 ,28.5 ,27.5 ,27.6 ,27.2 ,26.4 ,27.0 ,34.3 ,26.6 ,26.3 ,,,27.7 ,27.7 ,,23.7 ,22.6 ,23.1 ,3.43 ,27.0 ,0.09 ,0.09 ,15.73 ,-,-,485 ,0.48 ,20.63 ,3.20 ,,0.02 ,,""
2014/12/9 11:00,DS,-2097 ,-0.006 ,28.3 ,,33.3 ,,,22.6 ,4.79 ,,27.3 ,37.3 ,17.5 ,27.8 ,28.4 ,27.4 ,27.6 ,27.1 ,26.3 ,26.9 ,34.2 ,26.6 ,26.2 ,,,27.6 ,27.7 ,,23.7 ,22.6 ,23.1 ,3.39 ,27.0 ,0.10 ,0.10 ,15.73 ,-,-,485 ,0.48 ,20.81 ,3.20 ,,0.02 ,,""
2014/12/9 17:00,DS,-2096 ,-0.006 ,28.2 ,,36.4 ,,,22.5 ,4.77 ,,27.2 ,37.2 ,17.4 ,27.8 ,28.3 ,27.4 ,27.6 ,27.0 ,26.3 ,26.8 ,34.3 ,26.5 ,26.2 ,,,27.6 ,27.6 ,,23.6 ,22.6 ,23.1 ,3.36 ,27.1 ,0.11 ,0.10 ,15.73 ,-,-,485 ,0.48 ,20.72 ,3.20 ,,0.02 ,,""
2014/12/9 23:00,DS,-2096 ,-0.006 ,28.1 ,,36.5 ,,,22.5 ,4.67 ,,27.1 ,37.2 ,17.2 ,27.7 ,28.2 ,27.3 ,27.5 ,27.0 ,26.2 ,26.7 ,34.4 ,26.4 ,26.1 ,,,27.5 ,27.6 ,,23.6 ,22.5 ,23.0 ,3.32 ,27.1 ,0.09 ,0.08 ,15.73 ,-,-,485 ,0.48 ,20.16 ,3.20 ,,0.02 ,,""
2014/12/10 5:00,DS,-2097 ,-0.006 ,28.1 ,,33.1 ,,,22.4 ,4.51 ,,27.1 ,37.2 ,17.3 ,27.6 ,28.3 ,27.2 ,27.5 ,26.9 ,26.1 ,26.7 ,34.2 ,26.4 ,26.0 ,,,27.4 ,27.5 ,,23.5 ,22.5 ,23.0 ,3.27 ,27.1 ,0.08 ,0.07 ,15.73 ,-,-,485 ,0.48 ,21.09 ,3.20 ,,0.02 ,,""
2014/12/10 11:00,DS,-2097 ,-0.006 ,28.0 ,,36.1 ,,,22.3 ,4.60 ,,27.0 ,37.1 ,17.2 ,27.6 ,28.1 ,27.1 ,27.5 ,26.8 ,26.1 ,26.6 ,34.2 ,26.3 ,25.9 ,,,27.4 ,27.4 ,,23.5 ,22.5 ,23.0 ,3.23 ,27.0 ,0.10 ,0.09 ,15.33 ,-,-,455 ,0.45 ,20.53 ,3.20 ,,0.02 ,,""
2014/12/10 17:00,DS,-2098 ,-0.006 ,27.9 ,,36.1 ,,,22.2 ,4.80 ,,26.9 ,37.1 ,17.3 ,27.5 ,27.9 ,27.1 ,27.4 ,26.8 ,26.0 ,26.5 ,34.1 ,26.2 ,25.8 ,,,27.3 ,27.3 ,,23.5 ,22.5 ,22.9 ,3.19 ,27.1 ,0.10 ,0.09 ,15.73 ,-,-,485 ,0.48 ,20.16 ,3.20 ,,0.02 ,,""
2014/12/10 23:00,DS,-2097 ,-0.006 ,27.9 ,,45.0 ,,,22.2 ,5.19 ,,26.9 ,37.0 ,17.2 ,27.5 ,28.0 ,27.0 ,27.4 ,26.7 ,26.0 ,26.5 ,34.1 ,26.2 ,25.8 ,,,27.3 ,27.3 ,,23.4 ,22.4 ,22.9 ,3.15 ,27.1 ,0.09 ,0.08 ,15.73 ,-,-,485 ,0.48 ,19.78 ,3.20 ,,0.02 ,,""
2014/12/11 5:00,DS,-2097 ,-0.005 ,27.8 ,,32.7 ,,,22.1 ,5.98 ,,26.8 ,37.0 ,17.2 ,27.4 ,28.0 ,27.0 ,27.3 ,26.7 ,25.9 ,26.4 ,34.1 ,26.1 ,25.8 ,,,27.2 ,27.2 ,,23.4 ,22.4 ,22.9 ,3.12 ,27.2 ,0.10 ,0.09 ,15.73 ,-,-,485 ,0.48 ,20.16 ,3.20 ,,0.02 ,,""
2014/12/11 11:00,DS,-2097 ,-0.005 ,27.8 ,,35.1 ,,,22.0 ,6.79 ,,26.8 ,37.0 ,17.3 ,27.4 ,27.8 ,27.0 ,27.3 ,26.7 ,25.9 ,26.4 ,34.2 ,26.1 ,25.8 ,,,27.2 ,27.2 ,,23.4 ,22.4 ,22.8 ,3.09 ,27.3 ,0.10 ,0.08 ,15.73 ,-,-,485 ,0.47 ,21.00 ,3.20 ,,0.02 ,,""
2014/12/11 17:00,DS,-2096 ,-0.005 ,27.8 ,,35.5 ,,,22.0 ,6.85 ,,26.7 ,37.0 ,17.3 ,27.4 ,27.9 ,26.9 ,27.3 ,26.6 ,25.8 ,26.4 ,34.1 ,26.0 ,25.7 ,,,27.1 ,27.2 ,,23.4 ,22.3 ,22.8 ,3.06 ,27.5 ,0.10 ,0.09 ,15.73 ,-,-,485 ,0.47 ,19.78 ,3.20 ,,0.02 ,,""
2014/12/11 23:00,DS,-2097 ,-0.005 ,27.7 ,,34.4 ,,,22.1 ,6.49 ,,26.7 ,36.9 ,17.2 ,27.4 ,27.7 ,26.9 ,27.3 ,26.6 ,25.8 ,26.3 ,34.1 ,26.0 ,25.6 ,,,27.1 ,27.1 ,,23.3 ,22.3 ,22.8 ,3.03 ,27.6 ,0.10 ,0.09 ,15.73 ,-,-,485 ,0.48 ,20.72 ,3.21 ,,0.02 ,,""
2014/12/12 5:00,DS,-2096 ,-0.005 ,27.7 ,,37.4 ,,,22.0 ,6.18 ,,26.7 ,36.8 ,17.1 ,27.3 ,27.8 ,26.9 ,27.2 ,26.6 ,25.8 ,26.3 ,33.9 ,26.0 ,25.7 ,,,27.1 ,27.1 ,,23.3 ,22.3 ,22.8 ,2.99 ,27.7 ,0.10 ,0.09 ,15.73 ,-,-,485 ,0.48 ,21.00 ,3.20 ,,0.02 ,,""
2014/12/12 11:00,DS,-2097 ,-0.005 ,27.7 ,,36.0 ,,,22.1 ,6.15 ,,26.6 ,36.8 ,17.2 ,27.2 ,27.8 ,26.8 ,27.2 ,26.6 ,25.9 ,26.4 ,34.0 ,26.0 ,25.8 ,,,27.1 ,27.1 ,,23.3 ,22.2 ,22.8 ,2.95 ,27.7 ,0.10 ,0.09 ,15.73 ,-,-,485 ,0.48 ,20.72 ,3.20 ,,0.02 ,,""
2014/12/12 17:00,DS,-2097 ,-0.005 ,27.6 ,,36.6 ,,,22.1 ,6.21 ,,26.6 ,36.7 ,17.2 ,27.2 ,27.7 ,26.8 ,27.1 ,26.5 ,25.8 ,26.3 ,33.9 ,26.0 ,25.7 ,,,27.1 ,27.1 ,,23.3 ,22.2 ,22.7 ,2.91 ,27.8 ,0.10 ,0.09 ,15.73 ,-,-,485 ,0.48 ,21.00 ,3.20 ,,0.02 ,,""
2014/12/12 23:00,DS,-2096 ,-0.005 ,27.6 ,,35.1 ,,,22.1 ,6.21 ,,26.5 ,36.7 ,17.2 ,27.2 ,27.7 ,26.8 ,27.1 ,26.6 ,25.8 ,26.3 ,33.9 ,26.0 ,25.7 ,,,27.0 ,27.0 ,,23.2 ,22.2 ,22.7 ,2.87 ,27.8 ,0.09 ,0.08 ,15.73 ,-,-,485 ,0.48 ,20.72 ,3.21 ,,0.02 ,,""
2014/12/13 5:00,DS,-2097 ,-0.005 ,27.6 ,,36.6 ,,,22.1 ,6.06 ,,26.5 ,36.7 ,17.1 ,27.2 ,27.7 ,26.7 ,27.1 ,26.5 ,25.7 ,26.3 ,33.8 ,25.9 ,25.7 ,,,27.0 ,27.0 ,,23.1 ,22.2 ,22.7 ,2.82 ,27.8 ,0.08 ,0.07 ,15.73 ,-,-,485 ,0.48 ,21.09 ,3.21 ,,0.02 ,,""
2014/12/13 11:00,DS,-2098 ,-0.005 ,27.6 ,,32.3 ,,,22.1 ,6.14 ,,26.5 ,36.6 ,17.0 ,27.2 ,27.7 ,26.7 ,27.1 ,26.4 ,25.7 ,26.2 ,33.8 ,25.9 ,25.6 ,,,27.0 ,27.0 ,,23.1 ,22.1 ,22.6 ,2.77 ,27.7 ,0.08 ,0.07 ,15.73 ,-,-,485 ,0.48 ,20.25 ,3.21 ,,0.02 ,,""
2014/12/13 17:00,DS,-2098 ,-0.005 ,27.5 ,,36.0 ,,,22.0 ,5.93 ,,26.4 ,36.6 ,17.0 ,27.2 ,27.6 ,26.7 ,27.0 ,26.4 ,25.7 ,26.2 ,33.8 ,25.9 ,25.5 ,,,27.0 ,27.0 ,,23.0 ,22.1 ,22.6 ,2.73 ,27.7 ,0.08 ,0.07 ,15.73 ,-,-,485 ,0.48 ,21.38 ,3.21 ,,0.02 ,,""
2014/12/13 23:00,DS,-2098 ,-0.005 ,27.5 ,,36.8 ,,,22.0 ,5.60 ,,26.4 ,36.6 ,16.8 ,27.1 ,27.6 ,26.7 ,27.0 ,26.3 ,25.7 ,26.2 ,33.8 ,25.8 ,25.5 ,,,26.9 ,26.9 ,,22.9 ,22.1 ,22.6 ,2.67 ,27.6 ,0.06 ,0.06 ,15.73 ,-,-,485 ,0.48 ,21.47 ,3.21 ,,0.02 ,,""
2014/12/14 5:00,DS,-2097 ,-0.005 ,27.5 ,,35.8 ,,,21.9 ,5.29 ,,26.4 ,36.6 ,16.7 ,27.1 ,27.5 ,26.6 ,26.9 ,26.3 ,25.6 ,26.1 ,33.8 ,25.8 ,25.5 ,,,26.9 ,26.9 ,,22.9 ,22.1 ,22.5 ,2.62 ,27.6 ,0.06 ,0.05 ,15.73 ,-,-,485 ,0.48 ,20.91 ,3.21 ,,0.02 ,,""
