,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2014/12/14 11:00,DS,-2098 ,-0.006 ,27.4 ,,35.8 ,,,22.0 ,4.98 ,,26.4 ,36.5 ,16.5 ,27.1 ,27.5 ,26.6 ,26.9 ,26.2 ,25.5 ,26.1 ,33.7 ,25.8 ,25.5 ,,,26.8 ,26.9 ,,22.9 ,22.0 ,22.5 ,2.56 ,27.4 ,0.07 ,0.07 ,15.73 ,-,-,485 ,0.48 ,19.41 ,3.21 ,,0.02 ,,""
2014/12/14 17:00,DS,-2098 ,-0.006 ,27.4 ,,35.5 ,,,21.9 ,4.81 ,,26.3 ,36.5 ,16.5 ,27.0 ,27.4 ,26.5 ,26.9 ,26.2 ,25.5 ,26.1 ,33.6 ,25.7 ,25.4 ,,,26.8 ,26.8 ,,22.8 ,22.0 ,22.5 ,2.51 ,27.3 ,0.07 ,0.06 ,15.73 ,-,-,485 ,0.48 ,19.97 ,3.21 ,,0.02 ,,""
2014/12/14 23:00,DS,-2097 ,-0.006 ,27.3 ,,35.3 ,,,21.9 ,4.64 ,,26.2 ,36.4 ,16.5 ,26.9 ,27.4 ,26.5 ,26.9 ,26.2 ,25.5 ,26.0 ,33.6 ,25.7 ,25.4 ,,,26.7 ,26.8 ,,22.7 ,21.9 ,22.4 ,2.45 ,27.2 ,0.07 ,0.06 ,15.73 ,-,-,485 ,0.48 ,20.16 ,3.21 ,,0.02 ,,""
2014/12/15 5:00,DS,-2098 ,-0.006 ,27.2 ,,35.0 ,,,21.9 ,4.54 ,,26.2 ,36.4 ,16.4 ,26.9 ,27.3 ,26.4 ,26.8 ,26.1 ,25.4 ,25.9 ,33.5 ,25.6 ,25.3 ,,,26.7 ,26.7 ,,22.7 ,21.9 ,22.4 ,2.39 ,27.1 ,0.06 ,0.05 ,15.73 ,-,-,485 ,0.48 ,21.28 ,3.21 ,,0.02 ,,""
2014/12/15 11:00,DS,-2098 ,-0.006 ,27.2 ,,34.4 ,,,21.7 ,4.26 ,,26.1 ,36.4 ,16.3 ,26.8 ,27.3 ,26.4 ,26.7 ,26.0 ,25.4 ,25.9 ,33.5 ,25.6 ,25.3 ,,,26.7 ,26.7 ,,22.6 ,21.9 ,22.4 ,2.34 ,27.0 ,0.08 ,0.07 ,15.73 ,-,-,485 ,0.48 ,20.34 ,3.21 ,,0.02 ,,""
2014/12/15 17:00,DS,-2098 ,-0.006 ,27.1 ,,34.5 ,,,21.6 ,4.02 ,,26.1 ,36.3 ,16.2 ,26.8 ,27.3 ,26.3 ,26.6 ,25.9 ,25.3 ,25.7 ,33.2 ,25.4 ,25.1 ,,,26.6 ,26.6 ,,22.6 ,21.9 ,22.3 ,2.29 ,26.9 ,0.08 ,0.07 ,15.73 ,-,-,485 ,0.48 ,19.21 ,3.21 ,,0.02 ,,""
2014/12/15 23:00,DS,-2098 ,-0.006 ,27.1 ,,34.1 ,,,21.6 ,4.16 ,,26.0 ,36.3 ,16.2 ,26.8 ,27.2 ,26.3 ,26.6 ,25.9 ,25.3 ,25.7 ,33.1 ,25.4 ,25.0 ,,,26.6 ,26.6 ,,22.6 ,21.8 ,22.3 ,2.23 ,26.8 ,0.07 ,0.06 ,15.73 ,-,-,485 ,0.48 ,20.71 ,3.21 ,,0.02 ,,""
2014/12/16 5:00,DS,-2098 ,-0.006 ,27.0 ,,34.2 ,,,21.5 ,4.57 ,,26.0 ,36.3 ,16.1 ,26.6 ,27.1 ,26.2 ,26.5 ,25.8 ,25.1 ,25.6 ,32.9 ,25.3 ,25.0 ,,,26.4 ,26.5 ,,22.5 ,21.7 ,22.3 ,2.18 ,26.7 ,0.07 ,0.06 ,15.73 ,-,-,485 ,0.48 ,19.31 ,3.20 ,,0.02 ,,""
2014/12/16 11:00,DS,-2098 ,-0.006 ,27.0 ,,34.1 ,,,21.4 ,5.50 ,,25.9 ,36.2 ,16.2 ,26.6 ,27.1 ,26.1 ,26.4 ,25.8 ,25.1 ,25.6 ,32.8 ,25.3 ,24.9 ,,,26.4 ,26.4 ,,22.4 ,21.7 ,22.2 ,2.13 ,26.6 ,0.06 ,0.05 ,15.73 ,-,-,485 ,0.48 ,21.84 ,3.20 ,,0.02 ,,""
2014/12/16 17:00,DS,-2098 ,-0.005 ,27.0 ,,34.0 ,,,21.3 ,6.79 ,,25.9 ,36.2 ,16.1 ,26.5 ,26.9 ,26.1 ,26.4 ,25.7 ,25.0 ,25.5 ,32.8 ,25.2 ,24.8 ,,,26.3 ,26.4 ,,22.3 ,21.7 ,22.2 ,4.57 ,26.5 ,0.07 ,0.06 ,15.73 ,-,-,485 ,0.48 ,22.03 ,3.20 ,,0.02 ,,""
2014/12/16 23:00,DS,-2098 ,-0.004 ,26.9 ,,33.9 ,,,21.3 ,7.54 ,,25.8 ,36.1 ,16.1 ,26.5 ,26.9 ,26.1 ,26.3 ,25.6 ,25.0 ,25.4 ,32.5 ,25.1 ,24.7 ,,,26.3 ,26.3 ,,22.1 ,21.7 ,22.2 ,4.53 ,26.4 ,0.07 ,0.07 ,15.73 ,-,-,485 ,0.48 ,21.38 ,3.20 ,,0.02 ,,""
2014/12/17 5:00,DS,-2098 ,-0.005 ,26.8 ,,34.0 ,,,21.1 ,6.96 ,,25.7 ,36.1 ,15.8 ,26.4 ,26.9 ,26.0 ,26.3 ,25.6 ,24.9 ,25.4 ,32.4 ,25.1 ,24.8 ,,,26.2 ,26.3 ,,21.7 ,21.6 ,22.1 ,4.48 ,26.3 ,0.06 ,0.06 ,15.73 ,-,-,485 ,0.48 ,21.00 ,3.20 ,,0.02 ,,""
2014/12/17 11:00,DS,-2098 ,-0.005 ,26.8 ,,33.9 ,,,21.0 ,6.77 ,,25.7 ,36.1 ,15.9 ,26.4 ,26.9 ,25.9 ,26.2 ,25.5 ,24.9 ,25.4 ,32.0 ,25.1 ,24.7 ,,,26.2 ,26.2 ,,21.6 ,21.6 ,22.1 ,4.43 ,26.3 ,0.07 ,0.06 ,15.73 ,-,-,485 ,0.48 ,21.28 ,3.19 ,,0.02 ,,""
2014/12/17 17:00,DS,-2098 ,-0.005 ,26.7 ,,33.9 ,,,20.9 ,6.49 ,,25.7 ,36.1 ,15.7 ,26.3 ,26.7 ,25.9 ,26.2 ,25.5 ,24.9 ,25.3 ,32.3 ,25.1 ,24.7 ,,,26.1 ,26.1 ,,21.2 ,21.6 ,22.1 ,4.39 ,26.3 ,0.07 ,0.07 ,15.73 ,-,-,485 ,0.48 ,21.66 ,3.19 ,,0.02 ,,""
2014/12/17 23:00,DS,-2098 ,-0.005 ,26.6 ,,33.9 ,,,21.1 ,6.07 ,,25.6 ,36.0 ,15.6 ,26.3 ,26.7 ,25.8 ,26.0 ,25.4 ,24.8 ,25.3 ,31.3 ,24.9 ,24.6 ,,,26.0 ,26.1 ,,21.1 ,21.5 ,22.1 ,4.34 ,26.2 ,0.06 ,0.06 ,15.73 ,-,-,485 ,0.48 ,20.91 ,3.19 ,,0.02 ,,""
2014/12/18 5:00,DS,-2098 ,-0.005 ,26.6 ,,33.7 ,,,21.0 ,5.90 ,,25.6 ,35.9 ,15.0 ,26.2 ,26.7 ,25.8 ,26.0 ,25.3 ,24.8 ,25.2 ,31.6 ,24.9 ,24.5 ,,,26.0 ,26.0 ,,20.9 ,21.5 ,22.0 ,4.28 ,26.1 ,0.06 ,0.06 ,15.73 ,-,-,485 ,0.48 ,21.28 ,3.19 ,,0.02 ,,""
2014/12/18 11:00,DS,-2099 ,-0.005 ,26.5 ,,33.6 ,,,20.9 ,5.41 ,,25.5 ,35.9 ,15.2 ,26.1 ,26.6 ,25.7 ,25.9 ,25.3 ,24.7 ,25.1 ,31.4 ,24.8 ,24.4 ,,,25.9 ,25.9 ,,20.9 ,21.5 ,22.0 ,4.23 ,26.0 ,0.07 ,0.07 ,15.75 ,-,-,486 ,0.48 ,20.44 ,3.19 ,,0.02 ,,""
2014/12/18 17:00,DS,-2098 ,-0.005 ,26.4 ,,33.7 ,,,20.7 ,4.72 ,,25.4 ,35.9 ,15.4 ,26.0 ,26.6 ,25.5 ,25.7 ,25.1 ,24.6 ,25.0 ,30.5 ,24.7 ,24.3 ,,,25.9 ,25.9 ,,21.0 ,21.4 ,21.9 ,4.19 ,25.9 ,0.08 ,0.08 ,15.92 ,-,-,499 ,0.49 ,20.53 ,3.19 ,,0.02 ,,""
2014/12/18 23:00,DS,-2098 ,-0.006 ,26.4 ,,34.0 ,,,20.5 ,4.26 ,,25.3 ,35.8 ,15.5 ,26.0 ,26.5 ,25.5 ,25.7 ,25.1 ,24.6 ,24.9 ,30.5 ,24.7 ,24.3 ,,,25.8 ,25.8 ,,21.0 ,21.4 ,21.9 ,4.14 ,25.9 ,0.08 ,0.08 ,15.92 ,-,-,499 ,0.49 ,19.22 ,3.19 ,,0.02 ,,""
2014/12/19 5:00,DS,-2098 ,-0.006 ,26.3 ,,33.5 ,,,20.2 ,3.94 ,,25.3 ,35.8 ,15.5 ,26.0 ,26.4 ,25.5 ,25.7 ,25.1 ,24.5 ,24.9 ,31.4 ,24.6 ,24.2 ,,,25.7 ,25.7 ,,21.0 ,21.4 ,21.9 ,4.10 ,25.9 ,0.08 ,0.08 ,15.93 ,-,-,500 ,0.49 ,19.22 ,3.19 ,,0.02 ,,""
2014/12/19 11:00,DS,-2099 ,-0.006 ,26.3 ,,33.5 ,,,19.9 ,3.92 ,,25.2 ,35.6 ,15.4 ,25.9 ,26.4 ,25.4 ,25.6 ,25.0 ,24.4 ,24.8 ,31.1 ,24.5 ,24.1 ,,,25.7 ,25.7 ,,21.3 ,21.3 ,21.8 ,4.05 ,25.9 ,0.09 ,0.09 ,15.93 ,-,-,500 ,0.49 ,19.13 ,3.19 ,,0.02 ,,""
2014/12/19 17:00,DS,-2099 ,-0.006 ,26.2 ,,33.6 ,,,19.5 ,4.16 ,,25.1 ,35.6 ,15.4 ,25.9 ,26.3 ,25.3 ,25.6 ,25.0 ,24.3 ,24.7 ,31.7 ,24.4 ,24.0 ,,,25.6 ,25.6 ,,21.4 ,21.3 ,21.8 ,4.02 ,25.9 ,0.10 ,0.10 ,15.91 ,-,-,498 ,0.49 ,19.03 ,3.19 ,,0.02 ,,""
2014/12/19 23:00,DS,-2098 ,-0.006 ,26.1 ,,33.8 ,,,19.3 ,4.50 ,,25.1 ,35.6 ,15.4 ,25.9 ,26.6 ,25.4 ,25.7 ,25.0 ,24.3 ,24.7 ,31.8 ,24.4 ,24.0 ,,,25.5 ,25.6 ,,21.4 ,21.3 ,21.8 ,3.98 ,26.0 ,0.09 ,0.08 ,15.91 ,-,-,498 ,0.49 ,19.88 ,3.19 ,,0.02 ,,""
2014/12/20 5:00,DS,-2098 ,-0.006 ,26.0 ,,33.4 ,,,19.0 ,5.01 ,,25.1 ,35.5 ,15.3 ,25.9 ,26.4 ,25.3 ,25.6 ,24.9 ,24.2 ,24.7 ,31.8 ,24.3 ,23.9 ,,,25.5 ,25.5 ,,21.4 ,21.3 ,21.7 ,3.94 ,26.0 ,0.08 ,0.08 ,15.93 ,-,-,500 ,0.49 ,20.91 ,3.19 ,,0.02 ,,""
2014/12/20 11:00,DS,-2098 ,-0.006 ,25.9 ,,33.4 ,,,18.8 ,5.70 ,,25.0 ,35.5 ,15.4 ,25.9 ,26.4 ,25.3 ,25.6 ,24.9 ,24.1 ,24.6 ,31.9 ,24.3 ,23.8 ,,,25.5 ,25.5 ,,21.4 ,21.2 ,21.7 ,3.91 ,26.1 ,0.09 ,0.09 ,15.93 ,-,-,500 ,0.49 ,20.16 ,3.19 ,,0.02 ,,""
2014/12/20 17:00,DS,-2098 ,-0.005 ,25.9 ,,33.5 ,,,18.5 ,6.74 ,,25.0 ,35.5 ,15.5 ,25.9 ,26.4 ,25.2 ,25.6 ,24.9 ,24.1 ,24.6 ,31.8 ,24.2 ,23.8 ,,,25.4 ,25.5 ,,21.3 ,21.2 ,21.7 ,3.88 ,26.2 ,0.10 ,0.09 ,15.91 ,-,-,498 ,0.49 ,19.03 ,3.19 ,,0.02 ,,""
2014/12/20 23:00,DS,-2098 ,-0.005 ,25.8 ,,33.2 ,,,18.3 ,7.58 ,,24.9 ,35.4 ,15.4 ,25.9 ,26.5 ,25.2 ,25.6 ,24.9 ,24.0 ,24.6 ,32.0 ,24.2 ,23.8 ,,,25.4 ,25.4 ,,21.0 ,21.1 ,21.7 ,3.85 ,26.3 ,0.09 ,0.08 ,15.91 ,-,-,498 ,0.49 ,19.88 ,3.19 ,,0.02 ,,""
2014/12/21 5:00,DS,-2098 ,-0.005 ,25.7 ,,33.8 ,,,18.2 ,7.02 ,,24.9 ,35.3 ,15.4 ,25.9 ,26.4 ,25.2 ,25.6 ,24.9 ,24.0 ,24.6 ,31.9 ,24.2 ,23.8 ,,,25.4 ,25.4 ,,20.9 ,21.1 ,21.6 ,3.82 ,26.4 ,0.09 ,0.09 ,15.91 ,-,-,498 ,0.49 ,20.06 ,3.18 ,,0.02 ,,""
2014/12/21 11:00,DS,-2098 ,-0.005 ,25.7 ,,33.3 ,,,18.2 ,6.86 ,,24.9 ,35.3 ,15.4 ,25.9 ,26.4 ,25.2 ,25.5 ,24.9 ,24.0 ,24.6 ,31.4 ,24.2 ,23.7 ,,,25.4 ,25.4 ,,20.9 ,21.1 ,21.6 ,3.79 ,26.5 ,0.10 ,0.09 ,15.92 ,-,-,499 ,0.49 ,19.13 ,3.19 ,,0.02 ,,""
2014/12/21 17:00,DS,-2098 ,-0.005 ,25.6 ,,33.7 ,,,18.1 ,6.83 ,,24.8 ,35.3 ,15.4 ,25.9 ,26.5 ,24.8 ,25.4 ,24.9 ,24.0 ,24.5 ,31.0 ,24.1 ,23.7 ,,,25.3 ,25.4 ,,20.9 ,21.1 ,21.6 ,3.75 ,26.6 ,0.10 ,0.09 ,15.92 ,-,-,499 ,0.49 ,20.63 ,3.19 ,,0.02 ,,""
2014/12/21 23:00,DS,-2098 ,-0.005 ,25.6 ,,36.2 ,,,18.1 ,6.88 ,,24.8 ,35.3 ,15.4 ,25.9 ,26.4 ,25.1 ,25.4 ,24.9 ,24.0 ,24.6 ,30.8 ,24.1 ,23.7 ,,,25.4 ,25.4 ,,20.8 ,21.1 ,21.6 ,3.71 ,26.6 ,0.08 ,0.09 ,15.92 ,-,-,499 ,0.49 ,20.16 ,3.19 ,,0.02 ,,""
2014/12/22 5:00,DS,-2099 ,-0.005 ,25.5 ,,34.1 ,,,17.9 ,6.70 ,,24.8 ,35.2 ,15.2 ,25.9 ,26.4 ,25.1 ,25.4 ,24.8 ,24.0 ,24.5 ,30.8 ,24.1 ,23.7 ,,,25.3 ,25.4 ,,20.8 ,21.1 ,21.5 ,3.66 ,26.6 ,0.06 ,0.06 ,15.92 ,-,-,499 ,0.49 ,21.00 ,3.19 ,,0.02 ,,""
2014/12/22 11:00,DS,-2099 ,-0.005 ,25.4 ,,34.5 ,,,17.8 ,6.59 ,,24.7 ,35.2 ,15.2 ,25.9 ,26.4 ,25.1 ,25.4 ,24.9 ,24.0 ,24.5 ,30.9 ,24.1 ,23.7 ,,,25.3 ,25.4 ,,20.8 ,21.0 ,21.5 ,3.61 ,26.5 ,0.07 ,0.07 ,15.92 ,-,-,499 ,0.49 ,21.09 ,3.19 ,,0.02 ,,""
2014/12/22 17:00,DS,-2098 ,-0.005 ,25.4 ,,34.7 ,,,17.8 ,6.58 ,,24.7 ,35.2 ,15.2 ,25.9 ,26.4 ,25.0 ,25.3 ,24.9 ,24.0 ,24.5 ,30.7 ,24.0 ,23.6 ,,,25.3 ,25.4 ,,20.7 ,21.0 ,21.5 ,3.58 ,26.5 ,0.09 ,0.07 ,15.92 ,-,-,499 ,0.49 ,21.19 ,3.18 ,,0.02 ,,""
2014/12/22 23:00,DS,-2099 ,-0.005 ,25.4 ,,32.8 ,,,17.7 ,6.54 ,,24.7 ,35.1 ,15.2 ,25.9 ,26.4 ,25.0 ,25.4 ,24.8 ,23.9 ,24.5 ,30.7 ,24.0 ,23.6 ,,,25.3 ,25.4 ,,20.7 ,21.0 ,21.4 ,3.53 ,26.5 ,0.08 ,0.07 ,15.92 ,-,-,499 ,0.49 ,20.72 ,3.19 ,,0.02 ,,""
2014/12/23 5:00,DS,-2098 ,-0.006 ,25.3 ,,34.3 ,,,17.6 ,5.91 ,,24.7 ,35.1 ,15.1 ,26.0 ,26.5 ,25.0 ,25.4 ,24.8 ,23.9 ,24.4 ,30.8 ,24.0 ,23.5 ,,,25.3 ,25.4 ,,20.6 ,21.0 ,21.4 ,3.48 ,26.4 ,0.07 ,0.06 ,15.92 ,-,-,499 ,0.49 ,20.72 ,3.18 ,,0.02 ,,""
2014/12/23 11:00,DS,-2098 ,-0.006 ,25.3 ,,34.2 ,,,17.5 ,5.69 ,,24.7 ,35.1 ,15.1 ,25.9 ,26.7 ,25.0 ,25.3 ,24.8 ,23.9 ,24.4 ,30.5 ,23.9 ,23.6 ,,,25.2 ,25.2 ,,20.6 ,20.9 ,21.4 ,3.43 ,26.4 ,0.09 ,0.08 ,15.92 ,-,-,499 ,0.49 ,20.53 ,3.19 ,,0.02 ,,""
2014/12/23 17:00,DS,-2098 ,-0.006 ,25.3 ,,32.7 ,,,17.4 ,5.53 ,,24.7 ,35.1 ,14.9 ,25.9 ,26.6 ,25.0 ,25.3 ,24.7 ,23.8 ,24.4 ,30.5 ,23.9 ,23.5 ,,,25.2 ,25.3 ,,20.5 ,20.9 ,21.4 ,3.40 ,26.4 ,0.10 ,0.08 ,15.92 ,-,-,499 ,0.49 ,19.88 ,3.19 ,,0.02 ,,""
2014/12/23 23:00,DS,-2099 ,-0.006 ,25.2 ,,34.3 ,,,17.3 ,5.41 ,,24.6 ,35.0 ,15.0 ,25.9 ,26.4 ,24.9 ,25.3 ,24.7 ,23.8 ,24.4 ,30.5 ,23.9 ,23.4 ,,,25.3 ,25.3 ,,20.6 ,20.9 ,21.4 ,3.35 ,26.3 ,0.09 ,0.07 ,15.92 ,-,-,499 ,0.49 ,19.59 ,3.18 ,,0.02 ,,""
2014/12/24 5:00,DS,-2098 ,-0.006 ,25.1 ,,34.5 ,,,17.2 ,5.82 ,,24.6 ,35.0 ,15.0 ,25.9 ,26.4 ,24.9 ,25.2 ,24.6 ,23.8 ,24.3 ,30.7 ,23.9 ,23.4 ,,,25.2 ,25.2 ,,20.5 ,20.9 ,21.3 ,3.30 ,26.3 ,0.08 ,0.07 ,15.92 ,-,-,499 ,0.49 ,20.44 ,3.18 ,,0.02 ,,""
2014/12/24 11:00,DS,-2098 ,-0.006 ,25.1 ,,34.3 ,,,17.1 ,6.28 ,,24.6 ,35.0 ,14.9 ,26.0 ,26.9 ,24.9 ,25.2 ,24.6 ,23.7 ,24.3 ,30.6 ,23.9 ,23.4 ,,,25.1 ,25.2 ,,20.5 ,20.9 ,21.3 ,3.26 ,26.2 ,0.09 ,0.07 ,15.92 ,-,-,499 ,0.49 ,19.69 ,3.18 ,,0.02 ,,""
2014/12/24 17:00,DS,-2099 ,-0.006 ,25.0 ,,41.1 ,,,17.1 ,6.84 ,,24.6 ,35.0 ,14.9 ,26.0 ,27.1 ,24.9 ,25.2 ,24.6 ,23.7 ,24.3 ,30.5 ,23.8 ,23.3 ,,,25.2 ,25.2 ,,20.5 ,20.8 ,21.3 ,3.23 ,26.3 ,0.10 ,0.08 ,15.92 ,-,-,499 ,0.49 ,19.13 ,3.18 ,,0.02 ,,""
2014/12/24 23:00,DS,-2098 ,-0.005 ,24.9 ,,36.3 ,,,17.0 ,7.10 ,,24.6 ,35.0 ,14.9 ,26.0 ,27.2 ,24.9 ,25.3 ,24.6 ,23.7 ,24.3 ,30.5 ,23.8 ,23.3 ,,,25.1 ,25.2 ,,20.6 ,20.8 ,21.3 ,3.20 ,26.4 ,0.09 ,0.07 ,15.92 ,-,-,499 ,0.49 ,20.25 ,3.18 ,,0.02 ,,""
2014/12/25 5:00,DS,-2099 ,-0.005 ,24.9 ,,35.0 ,,,17.0 ,6.84 ,,24.5 ,34.9 ,14.9 ,26.0 ,27.2 ,24.9 ,25.3 ,24.6 ,23.7 ,24.3 ,30.8 ,23.8 ,23.3 ,,,25.1 ,25.2 ,,20.5 ,20.8 ,21.2 ,3.16 ,26.6 ,0.08 ,0.07 ,15.92 ,-,-,499 ,0.49 ,20.91 ,3.18 ,,0.02 ,,""
2014/12/25 11:00,DS,-2099 ,-0.005 ,24.9 ,,36.3 ,,,17.0 ,6.70 ,,24.5 ,34.9 ,14.8 ,25.9 ,27.2 ,24.9 ,25.2 ,24.6 ,23.7 ,24.3 ,30.9 ,23.8 ,23.3 ,,,25.1 ,25.1 ,,20.5 ,20.8 ,21.2 ,3.28 ,26.5 ,0.09 ,0.07 ,15.92 ,-,-,499 ,0.49 ,20.44 ,3.19 ,,0.02 ,,""
2014/12/25 17:00,DS,-2099 ,-0.005 ,24.8 ,,35.6 ,,,16.9 ,6.46 ,,24.5 ,34.9 ,14.6 ,25.9 ,27.2 ,24.8 ,25.2 ,24.5 ,23.6 ,24.2 ,30.8 ,23.8 ,23.3 ,,,25.1 ,25.1 ,,20.3 ,20.7 ,21.2 ,4.51 ,26.5 ,0.09 ,0.07 ,15.69 ,-,-,482 ,0.47 ,20.63 ,3.17 ,,0.02 ,,""
2014/12/25 23:00,DS,-2098 ,-0.006 ,24.8 ,,34.9 ,,,16.8 ,6.14 ,,24.5 ,34.9 ,14.8 ,25.9 ,27.2 ,24.8 ,25.2 ,24.5 ,23.6 ,24.2 ,30.8 ,23.8 ,23.3 ,,,25.1 ,25.1 ,,20.4 ,20.7 ,21.2 ,4.46 ,26.4 ,0.07 ,0.05 ,15.69 ,-,-,482 ,0.48 ,18.94 ,3.16 ,,0.02 ,,""
2014/12/26 5:00,DS,-2098 ,-0.006 ,24.8 ,,34.5 ,,,17.0 ,5.92 ,,24.4 ,34.9 ,14.7 ,25.9 ,27.3 ,24.8 ,25.2 ,24.5 ,23.6 ,24.2 ,30.7 ,23.7 ,23.2 ,,,25.1 ,25.1 ,,20.3 ,20.7 ,21.1 ,4.41 ,26.4 ,0.06 ,0.05 ,15.69 ,-,-,482 ,0.48 ,20.91 ,3.17 ,,0.02 ,,""
2014/12/26 11:00,DS,-2099 ,-0.006 ,24.8 ,,30.5 ,,,17.1 ,5.84 ,,24.4 ,34.8 ,14.7 ,25.8 ,27.3 ,24.8 ,25.1 ,24.5 ,23.6 ,24.2 ,30.7 ,23.7 ,23.3 ,,,25.1 ,25.1 ,,20.4 ,20.6 ,21.1 ,4.35 ,26.2 ,0.07 ,0.06 ,15.72 ,-,-,484 ,0.48 ,20.81 ,3.17 ,,0.02 ,,""
2014/12/26 17:00,DS,-2098 ,-0.006 ,24.8 ,,34.5 ,,,17.3 ,5.80 ,,24.4 ,34.8 ,14.7 ,25.8 ,27.2 ,24.8 ,25.1 ,24.4 ,23.6 ,24.2 ,30.6 ,23.7 ,23.2 ,,,25.0 ,25.0 ,,20.3 ,20.6 ,21.1 ,4.31 ,26.2 ,0.09 ,0.07 ,15.69 ,-,-,482 ,0.48 ,20.72 ,3.17 ,,0.02 ,,""
2014/12/26 23:00,DS,-2099 ,-0.006 ,24.8 ,,34.2 ,,,17.5 ,5.54 ,,24.4 ,34.8 ,14.6 ,25.7 ,27.0 ,24.7 ,25.1 ,24.4 ,23.6 ,24.2 ,30.3 ,23.7 ,23.2 ,,,25.0 ,25.1 ,,20.2 ,20.6 ,21.1 ,4.26 ,26.2 ,0.07 ,0.06 ,15.69 ,-,-,482 ,0.48 ,20.16 ,3.17 ,,0.02 ,,""
2014/12/27 5:00,DS,-2099 ,-0.006 ,24.9 ,,38.7 ,,,17.4 ,5.13 ,,24.3 ,34.7 ,14.6 ,25.7 ,26.9 ,24.7 ,25.1 ,24.4 ,23.6 ,24.1 ,30.5 ,23.7 ,23.2 ,,,24.9 ,25.0 ,,20.2 ,20.6 ,21.1 ,4.21 ,26.1 ,0.07 ,0.05 ,15.69 ,-,-,482 ,0.48 ,20.06 ,3.17 ,,0.02 ,,""
2014/12/27 11:00,DS,-2099 ,-0.006 ,24.9 ,,33.1 ,,,17.7 ,5.00 ,,24.3 ,34.7 ,14.5 ,25.6 ,26.7 ,24.7 ,25.0 ,24.4 ,23.6 ,24.1 ,30.3 ,23.7 ,23.2 ,,,25.0 ,25.0 ,,20.2 ,20.6 ,21.0 ,4.16 ,26.0 ,0.08 ,0.07 ,15.69 ,-,-,482 ,0.48 ,20.06 ,3.17 ,,0.02 ,,""
2014/12/27 17:00,DS,-2098 ,-0.006 ,24.9 ,,32.9 ,,,17.9 ,5.02 ,,24.3 ,34.7 ,14.5 ,25.6 ,26.6 ,24.6 ,25.0 ,24.3 ,23.5 ,24.1 ,31.0 ,23.7 ,23.1 ,,,24.9 ,24.9 ,,20.2 ,20.5 ,21.0 ,4.12 ,26.0 ,0.09 ,0.07 ,15.69 ,-,-,482 ,0.48 ,18.28 ,3.17 ,,0.02 ,,""
2014/12/27 23:00,DS,-2098 ,-0.006 ,24.9 ,,35.0 ,,,18.1 ,5.04 ,,24.2 ,34.7 ,14.5 ,25.5 ,26.5 ,24.6 ,24.9 ,24.2 ,23.5 ,24.0 ,30.2 ,23.7 ,23.1 ,,,24.9 ,24.9 ,,20.1 ,20.5 ,21.0 ,4.07 ,26.0 ,0.07 ,0.06 ,15.69 ,-,-,482 ,0.48 ,18.75 ,3.17 ,,0.02 ,,""
2014/12/28 5:00,DS,-2099 ,-0.006 ,24.9 ,,32.9 ,,,18.2 ,5.18 ,,24.2 ,34.6 ,14.4 ,25.5 ,26.4 ,24.6 ,24.9 ,24.2 ,23.5 ,24.0 ,30.7 ,23.7 ,23.1 ,,,24.9 ,24.9 ,,20.1 ,20.5 ,21.0 ,4.02 ,25.9 ,0.07 ,0.05 ,15.69 ,-,-,482 ,0.48 ,21.28 ,3.17 ,,0.02 ,,""
2014/12/28 11:00,DS,-2099 ,-0.006 ,24.9 ,,32.8 ,,,18.3 ,5.43 ,,24.2 ,34.6 ,14.4 ,25.4 ,26.3 ,24.6 ,24.8 ,24.2 ,23.5 ,24.0 ,30.1 ,23.7 ,23.1 ,,,24.8 ,24.9 ,,20.0 ,20.5 ,21.0 ,3.97 ,25.8 ,0.08 ,0.07 ,15.69 ,-,-,482 ,0.48 ,19.31 ,3.17 ,,0.02 ,,""
2014/12/28 17:00,DS,-2099 ,-0.006 ,24.9 ,,32.6 ,,,18.4 ,5.86 ,,24.2 ,34.6 ,14.3 ,25.3 ,26.2 ,24.5 ,24.8 ,24.1 ,23.5 ,24.0 ,30.5 ,23.6 ,23.1 ,,,24.7 ,24.8 ,,20.2 ,20.5 ,20.9 ,3.94 ,25.8 ,0.09 ,0.07 ,15.69 ,-,-,482 ,0.48 ,19.03 ,3.17 ,,0.02 ,,""
2014/12/28 23:00,DS,-2099 ,-0.006 ,24.9 ,,32.8 ,,,18.5 ,6.16 ,,24.1 ,34.6 ,14.3 ,25.3 ,26.1 ,24.5 ,24.7 ,24.1 ,23.4 ,23.9 ,30.5 ,23.5 ,23.1 ,,,24.7 ,24.8 ,,20.1 ,20.4 ,20.9 ,3.90 ,25.9 ,0.07 ,0.06 ,15.69 ,-,-,482 ,0.48 ,19.69 ,3.17 ,,0.02 ,,""
2014/12/29 5:00,DS,-2098 ,-0.006 ,24.9 ,,32.0 ,,,18.6 ,6.53 ,,24.1 ,34.6 ,14.3 ,25.2 ,26.0 ,24.5 ,24.7 ,24.0 ,23.4 ,23.9 ,30.4 ,23.5 ,23.1 ,,,24.7 ,24.7 ,,20.1 ,20.4 ,20.9 ,3.86 ,25.9 ,0.08 ,0.07 ,15.69 ,-,-,482 ,0.48 ,20.81 ,3.17 ,,0.02 ,,""
2014/12/29 11:00,DS,-2099 ,-0.006 ,24.9 ,,29.9 ,,,18.7 ,6.92 ,,24.1 ,34.5 ,14.3 ,25.2 ,25.9 ,24.4 ,24.7 ,24.0 ,23.3 ,23.8 ,30.3 ,23.5 ,23.1 ,,,24.7 ,24.7 ,,20.1 ,20.4 ,20.9 ,3.81 ,25.9 ,0.08 ,0.06 ,15.69 ,-,-,482 ,0.48 ,19.59 ,3.17 ,,0.02 ,,""
2014/12/29 17:00,DS,-2099 ,-0.006 ,24.9 ,,32.7 ,,,18.8 ,7.19 ,,24.1 ,34.5 ,14.3 ,25.1 ,25.9 ,24.4 ,24.6 ,24.0 ,23.3 ,23.8 ,30.3 ,23.5 ,23.0 ,,,24.7 ,24.7 ,,20.1 ,20.4 ,20.8 ,3.77 ,25.9 ,0.08 ,0.06 ,15.69 ,-,-,482 ,0.48 ,20.25 ,3.17 ,,0.02 ,,""
2014/12/29 23:00,DS,-2099 ,-0.006 ,24.9 ,,29.5 ,,,18.9 ,6.98 ,,24.0 ,34.5 ,14.3 ,25.1 ,25.8 ,24.4 ,24.6 ,23.9 ,23.3 ,23.8 ,30.2 ,23.5 ,23.0 ,,,24.6 ,24.6 ,,20.0 ,20.3 ,20.8 ,3.73 ,25.9 ,0.08 ,0.06 ,15.69 ,-,-,482 ,0.48 ,20.63 ,3.17 ,,0.02 ,,""
2014/12/30 5:00,DS,-2099 ,-0.006 ,24.9 ,,32.5 ,,,19.0 ,6.80 ,,24.0 ,34.4 ,14.2 ,25.1 ,25.7 ,24.3 ,24.5 ,23.9 ,23.3 ,23.7 ,29.3 ,23.4 ,22.9 ,,,24.6 ,24.6 ,,19.9 ,20.3 ,20.8 ,3.69 ,25.9 ,0.08 ,0.06 ,15.69 ,-,-,482 ,0.48 ,20.47 ,3.17 ,,0.02 ,,""
2014/12/30 11:00,DS,-2099 ,-0.006 ,24.9 ,,29.3 ,,,19.0 ,6.80 ,,24.0 ,34.4 ,14.2 ,25.0 ,25.6 ,24.3 ,24.6 ,23.9 ,23.2 ,23.7 ,30.1 ,23.4 ,23.0 ,,,24.5 ,24.5 ,,20.0 ,20.3 ,20.8 ,3.65 ,25.9 ,0.08 ,0.06 ,15.69 ,-,-,482 ,0.48 ,20.06 ,3.17 ,,0.02 ,,""
2014/12/30 17:00,DS,-2099 ,-0.006 ,24.9 ,,29.1 ,,,19.0 ,6.69 ,,23.9 ,34.4 ,14.1 ,25.0 ,25.6 ,24.3 ,24.5 ,23.9 ,23.2 ,23.7 ,30.0 ,23.4 ,22.9 ,,,24.6 ,24.7 ,,20.0 ,20.3 ,20.8 ,3.61 ,25.9 ,0.09 ,0.08 ,15.69 ,-,-,482 ,0.48 ,19.78 ,3.17 ,,0.02 ,,""
2014/12/30 23:00,DS,-2099 ,-0.006 ,24.9 ,,29.1 ,,,19.1 ,6.54 ,,23.9 ,34.4 ,14.2 ,24.9 ,25.5 ,24.2 ,24.4 ,23.8 ,23.2 ,23.7 ,29.9 ,23.3 ,22.9 ,,,24.5 ,24.6 ,,20.0 ,20.3 ,20.7 ,3.58 ,26.0 ,0.09 ,0.07 ,15.69 ,-,-,482 ,0.48 ,20.44 ,3.17 ,,0.02 ,,""
2014/12/31 5:00,DS,-2099 ,-0.006 ,24.8 ,,29.1 ,,,19.1 ,6.54 ,,23.9 ,34.3 ,14.1 ,24.9 ,25.5 ,24.2 ,24.4 ,23.8 ,23.2 ,23.7 ,29.9 ,23.3 ,22.9 ,,,24.5 ,24.6 ,,19.9 ,20.2 ,20.7 ,3.54 ,26.0 ,0.09 ,0.07 ,15.69 ,-,-,482 ,0.48 ,20.34 ,3.17 ,,0.02 ,,""
2014/12/31 11:00,DS,-2098 ,-0.006 ,24.8 ,,28.9 ,,,19.2 ,6.52 ,,23.8 ,34.4 ,14.1 ,24.9 ,25.4 ,24.2 ,24.4 ,23.8 ,23.2 ,23.6 ,29.8 ,23.3 ,22.9 ,,,24.5 ,24.6 ,,19.9 ,20.2 ,20.7 ,3.49 ,26.0 ,0.09 ,0.07 ,15.69 ,-,-,482 ,0.48 ,20.06 ,3.17 ,,0.02 ,,""
2014/12/31 17:00,DS,-2099 ,-0.006 ,24.8 ,,29.0 ,,,19.1 ,7.11 ,,23.8 ,34.3 ,14.0 ,24.8 ,25.3 ,24.2 ,24.4 ,23.7 ,23.2 ,23.7 ,29.8 ,23.3 ,22.9 ,,,24.4 ,24.6 ,,19.9 ,20.2 ,20.6 ,3.46 ,26.1 ,0.09 ,0.08 ,15.69 ,-,-,482 ,0.47 ,20.44 ,3.16 ,,0.02 ,,""
2014/12/31 23:00,DS,-2099 ,-0.005 ,24.8 ,,28.9 ,,,19.1 ,7.74 ,,23.8 ,34.3 ,14.1 ,24.8 ,25.3 ,24.1 ,24.3 ,23.7 ,23.1 ,23.6 ,29.0 ,23.3 ,22.9 ,,,24.4 ,24.6 ,,19.9 ,20.2 ,20.6 ,3.43 ,26.2 ,0.08 ,0.07 ,15.69 ,-,-,482 ,0.47 ,21.38 ,3.16 ,,0.02 ,,""
,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
Unit,mm,mm,MPa,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,kPa,MPa,Nm3/h,Sv/h,Sv/h,Sv/h,Sv/h,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,Instrument failure,,Instrument failure,Instrument failure,Continuously monitoring the status,,Instrument failure,,,,Continuously monitoring the status,,,Continuously monitoring the status,,Continuously monitoring the status,,Continuously monitoring the status,,Continuously monitoring the status,Removed,Removed,,,Instrument failure,Continuously monitoring the status,,,,,,,,,,,,,,Instrument failure,,Instrument failure,""
